Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,1,7,15,55.0,6.5,0.7,9.7,8.0,0.0,0.0
2018,1,1,7,30,110.0,13.0,0.9,10.1,16.0,11.1,0.0
2018,1,1,7,45,233.0,25.0,1.05,10.55,47.0,20.75,7.13
2018,1,1,8,0,356.0,37.0,1.2,11.0,78.0,30.57,20.62
2018,1,1,8,15,388.5,47.0,1.3,11.5,108.5,38.11,28.11
2018,1,1,8,30,421.0,57.0,1.4,12.0,139.0,45.45,35.03
2018,1,1,8,45,423.0,70.0,1.45,12.5,168.5,52.73,41.73
2018,1,1,9,0,425.0,83.0,1.5,13.0,198.0,61.49,49.59
2018,1,1,9,15,431.5,95.5,1.5,13.85,227.0,69.67,56.73
2018,1,1,9,30,438.0,108.0,1.5,14.7,256.0,77.62,63.53
2018,1,1,9,45,459.0,116.5,1.5,15.5,285.0,82.85,67.83
2018,1,1,10,0,480.0,125.0,1.5,16.3,314.0,88.01,72.01
2018,1,1,10,15,484.5,133.5,1.45,17.2,336.0,92.91,75.88
2018,1,1,10,30,489.0,142.0,1.4,18.1,358.0,121.11,82.82
2018,1,1,10,45,561.0,133.0,1.3,18.95,391.5,153.62,98.33
2018,1,1,11,0,633.0,124.0,1.2,19.8,425.0,193.87,125.24
2018,1,1,11,15,734.0,102.0,1.15,20.2,460.5,234.0,154.59
2018,1,1,11,30,835.0,80.0,1.1,20.6,496.0,284.71,194.7
2018,1,1,11,45,843.0,78.5,1.1,20.95,503.0,328.5,233.43
2018,1,1,12,0,851.0,77.0,1.1,21.3,510.0,371.24,270.99
2018,1,1,12,15,828.5,83.0,1.1,21.45,503.5,407.92,303.86
2018,1,1,12,30,806.0,89.0,1.1,21.6,497.0,440.98,332.99
2018,1,1,12,45,724.0,108.0,1.05,21.7,469.5,454.61,346.81
2018,1,1,13,0,642.0,127.0,1.0,21.8,442.0,461.64,354.67
2018,1,1,13,15,614.5,128.5,0.95,21.75,422.0,473.93,365.99
2018,1,1,13,30,587.0,130.0,0.9,21.7,402.0,482.52,374.06
2018,1,1,13,45,524.0,134.5,0.9,21.65,368.5,464.04,362.01
2018,1,1,14,0,461.0,139.0,0.9,21.6,335.0,446.78,350.41
2018,1,1,14,15,413.0,137.0,0.8,21.35,303.5,428.05,337.18
2018,1,1,14,30,365.0,135.0,0.7,21.1,272.0,406.11,321.11
2018,1,1,14,45,321.5,126.5,0.6,20.9,238.5,363.4,289.18
2018,1,1,15,0,278.0,118.0,0.5,20.7,205.0,332.32,265.39
2018,1,1,15,15,274.5,101.5,0.5,20.7,178.0,316.32,253.56
2018,1,1,15,30,271.0,85.0,0.5,20.7,151.0,298.57,239.65
2018,1,1,15,45,273.0,70.5,0.5,19.3,126.5,301.15,241.73
2018,1,1,16,0,275.0,56.0,0.5,17.9,102.0,287.15,229.67
2018,1,1,16,15,215.5,43.5,0.55,17.45,73.0,234.27,183.49
2018,1,1,16,30,156.0,31.0,0.6,17.0,44.0,180.47,120.83
2018,1,1,16,45,95.0,18.0,0.65,16.55,24.5,75.76,0.0
2018,1,1,17,0,34.0,5.0,0.7,16.1,5.0,4.27,0.0
2018,1,1,17,15,17.0,2.5,0.75,15.85,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,0.95,13.8,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,0.9,14.2,5.0,4.27,0.0
2018,1,2,7,45,0.0,12.0,0.8,14.65,12.0,9.87,0.28
2018,1,2,8,0,0.0,19.0,0.7,15.1,19.0,15.65,7.64
2018,1,2,8,15,0.0,26.0,0.8,15.75,26.0,21.44,13.11
2018,1,2,8,30,0.0,33.0,0.9,16.4,33.0,27.24,18.42
2018,1,2,8,45,0.0,35.5,1.0,17.05,35.5,29.3,20.35
2018,1,2,9,0,0.0,38.0,1.1,17.7,38.0,31.38,22.19
2018,1,2,9,15,0.0,52.0,1.0,18.3,52.0,43.02,32.42
2018,1,2,9,30,0.0,66.0,0.9,18.9,66.0,54.7,42.54
2018,1,2,9,45,0.0,68.0,0.85,19.55,68.0,56.37,43.8
2018,1,2,10,0,0.0,70.0,0.8,20.2,70.0,58.04,45.06
2018,1,2,10,15,2.0,96.5,0.85,21.0,97.5,78.67,62.56
2018,1,2,10,30,4.0,123.0,0.9,21.8,125.0,98.79,75.68
2018,1,2,10,45,21.0,154.5,0.95,22.65,164.5,124.49,95.2
2018,1,2,11,0,38.0,186.0,1.0,23.5,204.0,149.3,113.63
2018,1,2,11,15,100.0,202.5,1.0,23.75,252.0,178.74,134.18
2018,1,2,11,30,162.0,219.0,1.0,24.0,300.0,215.19,160.77
2018,1,2,11,45,205.0,220.0,1.0,24.25,323.5,241.49,180.7
2018,1,2,12,0,248.0,221.0,1.0,24.5,347.0,274.23,206.01
2018,1,2,12,15,287.5,215.0,0.9,24.35,361.0,301.23,227.4
2018,1,2,12,30,327.0,209.0,0.8,24.2,375.0,330.44,250.56
2018,1,2,12,45,279.0,209.5,0.65,24.05,349.5,326.39,248.9
2018,1,2,13,0,231.0,210.0,0.5,23.9,324.0,310.41,237.91
2018,1,2,13,15,176.0,206.0,0.45,23.7,291.0,289.24,222.89
2018,1,2,13,30,121.0,202.0,0.4,23.5,258.0,264.17,204.34
2018,1,2,13,45,68.5,176.0,0.35,23.3,207.5,204.2,158.47
2018,1,2,14,0,16.0,150.0,0.3,23.1,157.0,141.29,109.03
2018,1,2,14,15,9.0,117.5,0.3,22.6,121.5,107.27,82.41
2018,1,2,14,30,2.0,85.0,0.3,22.1,86.0,72.95,54.79
2018,1,2,14,45,26.0,94.5,0.25,21.6,103.0,105.77,82.49
2018,1,2,15,0,50.0,104.0,0.2,21.1,120.0,135.99,107.63
2018,1,2,15,15,34.5,83.0,0.2,21.1,93.5,104.38,81.56
2018,1,2,15,30,19.0,62.0,0.2,21.1,67.0,71.92,54.62
2018,1,2,15,45,19.0,58.0,0.4,20.2,62.0,70.48,53.46
2018,1,2,16,0,19.0,54.0,0.6,19.3,57.0,70.91,53.4
2018,1,2,16,15,10.5,39.5,0.7,18.8,41.0,44.53,30.76
2018,1,2,16,30,2.0,25.0,0.8,18.3,25.0,24.07,11.62
2018,1,2,16,45,8.0,14.0,0.85,17.8,14.0,17.05,0.0
2018,1,2,17,0,14.0,3.0,0.9,17.3,3.0,11.28,0.0
2018,1,2,17,15,7.0,1.5,0.9,17.1,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.5,1.35,13.65,1.5,0.0,0.0
2018,1,3,7,30,0.0,3.0,1.3,14.1,3.0,2.56,0.0
2018,1,3,7,45,0.0,5.5,1.3,14.55,5.5,4.51,0.0
2018,1,3,8,0,0.0,8.0,1.3,15.0,8.0,6.56,0.0
2018,1,3,8,15,0.0,10.0,1.4,15.6,10.0,8.21,1.53
2018,1,3,8,30,0.0,12.0,1.5,16.2,12.0,9.86,3.07
2018,1,3,8,45,0.0,15.5,1.65,16.75,15.5,12.75,5.68
2018,1,3,9,0,0.0,19.0,1.8,17.3,19.0,15.64,8.26
2018,1,3,9,15,0.0,19.5,1.95,17.7,19.5,16.06,8.62
2018,1,3,9,30,0.0,20.0,2.1,18.1,20.0,16.48,8.97
2018,1,3,9,45,0.0,21.5,2.25,18.5,21.5,17.72,10.03
2018,1,3,10,0,0.0,23.0,2.4,18.9,23.0,18.97,11.08
2018,1,3,10,15,0.0,22.0,2.35,19.1,22.0,18.15,10.32
2018,1,3,10,30,0.0,21.0,2.3,19.3,21.0,17.33,8.93
2018,1,3,10,45,0.0,22.5,2.3,19.45,22.5,18.57,9.95
2018,1,3,11,0,0.0,24.0,2.3,19.6,24.0,19.82,10.97
2018,1,3,11,15,0.0,25.5,2.15,19.6,25.5,21.07,12.0
2018,1,3,11,30,0.0,27.0,2.0,19.6,27.0,22.31,13.03
2018,1,3,11,45,0.0,35.0,1.9,19.55,35.0,28.95,18.56
2018,1,3,12,0,0.0,43.0,1.8,19.5,43.0,35.59,24.09
2018,1,3,12,15,0.0,48.0,1.6,19.35,48.0,39.75,27.57
2018,1,3,12,30,0.0,53.0,1.4,19.2,53.0,43.91,31.05
2018,1,3,12,45,0.0,49.0,1.15,19.1,49.0,40.58,28.31
2018,1,3,13,0,0.0,45.0,0.9,19.0,45.0,37.25,25.58
2018,1,3,13,15,0.0,37.0,0.95,18.85,37.0,30.6,20.07
2018,1,3,13,30,0.0,29.0,1.0,18.7,29.0,23.96,14.54
2018,1,3,13,45,0.0,31.5,1.0,18.55,31.5,26.02,16.32
2018,1,3,14,0,0.0,34.0,1.0,18.4,34.0,28.09,18.1
2018,1,3,14,15,0.0,62.5,1.0,18.15,62.5,51.78,38.09
2018,1,3,14,30,0.0,91.0,1.0,17.9,91.0,77.23,59.46
2018,1,3,14,45,28.0,106.5,1.05,17.7,115.5,120.19,95.95
2018,1,3,15,0,56.0,122.0,1.1,17.5,140.0,161.96,131.06
2018,1,3,15,15,78.5,110.0,1.1,17.5,131.5,168.49,136.86
2018,1,3,15,30,101.0,98.0,1.1,17.5,123.0,187.64,152.72
2018,1,3,15,45,85.0,81.0,1.15,16.75,99.5,160.44,129.91
2018,1,3,16,0,69.0,64.0,1.2,16.0,76.0,132.42,105.89
2018,1,3,16,15,46.5,47.5,1.4,15.75,54.5,100.1,77.23
2018,1,3,16,30,24.0,31.0,1.6,15.5,33.0,55.23,35.46
2018,1,3,16,45,16.0,17.5,1.8,15.25,18.5,30.35,0.0
2018,1,3,17,0,8.0,4.0,2.0,15.0,4.0,8.41,0.0
2018,1,3,17,15,4.0,2.0,2.1,14.8,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,4,7,15,19.5,5.5,1.6,14.3,6.0,0.0,0.0
2018,1,4,7,30,39.0,11.0,1.8,14.8,12.0,9.39,0.0
2018,1,4,7,45,157.5,24.5,2.0,15.3,40.5,19.02,5.61
2018,1,4,8,0,276.0,38.0,2.2,15.8,69.0,29.42,19.15
2018,1,4,8,15,297.0,51.0,2.35,16.25,97.5,38.93,28.22
2018,1,4,8,30,318.0,64.0,2.5,16.7,126.0,48.17,36.7
2018,1,4,8,45,343.5,77.0,2.65,17.1,158.0,57.18,44.82
2018,1,4,9,0,369.0,90.0,2.8,17.5,190.0,65.95,52.6
2018,1,4,9,15,385.5,100.5,2.95,17.95,218.5,72.69,58.45
2018,1,4,9,30,402.0,111.0,3.1,18.4,247.0,79.28,64.06
2018,1,4,9,45,373.0,129.5,3.25,18.9,265.5,90.6,73.68
2018,1,4,10,0,344.0,148.0,3.4,19.4,284.0,105.19,86.0
2018,1,4,10,15,296.0,164.5,3.45,19.75,287.5,114.49,93.71
2018,1,4,10,30,248.0,181.0,3.5,20.1,291.0,136.66,101.39
2018,1,4,10,45,218.5,189.0,3.6,20.5,289.0,160.99,117.99
2018,1,4,11,0,189.0,197.0,3.7,20.9,287.0,177.86,131.77
2018,1,4,11,15,219.0,176.5,3.7,21.1,284.0,182.4,134.56
2018,1,4,11,30,249.0,156.0,3.7,21.3,281.0,189.89,140.71
2018,1,4,11,45,212.5,155.5,3.7,21.45,263.0,194.32,146.91
2018,1,4,12,0,176.0,155.0,3.7,21.6,245.0,194.86,149.51
2018,1,4,12,15,219.5,167.5,3.65,21.6,279.5,234.09,181.37
2018,1,4,12,30,263.0,180.0,3.6,21.6,314.0,277.12,216.31
2018,1,4,12,45,289.5,181.0,3.6,21.6,326.5,305.21,239.73
2018,1,4,13,0,316.0,182.0,3.6,21.6,339.0,334.58,264.17
2018,1,4,13,15,330.0,174.0,3.5,21.5,333.5,349.55,277.4
2018,1,4,13,30,344.0,166.0,3.4,21.4,328.0,364.03,290.24
2018,1,4,13,45,280.0,169.5,3.35,21.3,297.0,343.53,274.85
2018,1,4,14,0,216.0,173.0,3.3,21.2,266.0,319.48,256.23
2018,1,4,14,15,169.5,161.0,3.2,20.95,231.0,274.38,220.99
2018,1,4,14,30,123.0,149.0,3.1,20.7,196.0,238.18,192.13
2018,1,4,14,45,291.0,115.5,3.0,20.5,212.5,330.08,269.54
2018,1,4,15,0,459.0,82.0,2.9,20.3,229.0,433.51,353.89
2018,1,4,15,15,543.0,69.0,2.9,20.3,221.5,481.55,392.12
2018,1,4,15,30,627.0,56.0,2.9,20.3,214.0,527.32,427.59
2018,1,4,15,45,570.5,51.0,2.1,19.15,174.5,484.91,391.91
2018,1,4,16,0,514.0,46.0,1.3,18.0,135.0,440.6,352.87
2018,1,4,16,15,425.0,38.5,1.25,17.45,98.0,370.22,292.7
2018,1,4,16,30,336.0,31.0,1.2,16.9,61.0,299.95,216.09
2018,1,4,16,45,203.0,20.0,1.15,16.35,35.0,177.8,0.0
2018,1,4,17,0,70.0,9.0,1.1,15.8,9.0,51.49,0.0
2018,1,4,17,15,35.0,4.5,1.1,15.65,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,5,7,15,2.5,3.5,1.05,14.75,3.5,0.0,0.0
2018,1,5,7,30,5.0,7.0,1.1,15.3,7.0,5.97,0.0
2018,1,5,7,45,18.0,22.0,1.15,15.9,24.0,18.0,4.99
2018,1,5,8,0,31.0,37.0,1.2,16.5,41.0,29.63,19.29
2018,1,5,8,15,47.0,54.0,1.25,16.85,62.0,42.42,31.19
2018,1,5,8,30,63.0,71.0,1.3,17.2,83.0,54.01,41.72
2018,1,5,8,45,74.5,88.0,1.4,17.6,105.5,65.96,52.41
2018,1,5,9,0,86.0,105.0,1.5,18.0,128.0,77.63,62.66
2018,1,5,9,15,68.5,117.0,1.55,18.4,137.0,88.07,71.68
2018,1,5,9,30,51.0,129.0,1.6,18.8,146.0,96.48,78.79
2018,1,5,9,45,68.0,147.0,1.7,19.15,172.5,108.54,88.96
2018,1,5,10,0,85.0,165.0,1.8,19.5,199.0,120.29,98.76
2018,1,5,10,15,193.0,170.0,1.8,19.75,254.0,121.19,99.25
2018,1,5,10,30,301.0,175.0,1.8,20.0,309.0,135.26,98.88
2018,1,5,10,45,236.5,188.0,1.8,20.25,296.5,158.75,115.25
2018,1,5,11,0,172.0,201.0,1.8,20.5,284.0,177.72,132.12
2018,1,5,11,15,137.5,201.0,1.75,20.7,268.5,184.19,138.91
2018,1,5,11,30,103.0,201.0,1.7,20.9,253.0,186.67,142.65
2018,1,5,11,45,158.5,212.0,1.7,21.15,293.0,220.92,168.77
2018,1,5,12,0,214.0,223.0,1.7,21.4,333.0,260.55,199.52
2018,1,5,12,15,217.0,215.5,1.75,21.45,327.0,269.55,207.84
2018,1,5,12,30,220.0,208.0,1.8,21.5,321.0,277.75,215.6
2018,1,5,12,45,189.0,205.5,1.85,21.5,301.5,273.67,213.82
2018,1,5,13,0,158.0,203.0,1.9,21.5,282.0,266.74,209.44
2018,1,5,13,15,153.0,196.5,1.9,21.35,271.0,267.4,210.95
2018,1,5,13,30,148.0,190.0,1.9,21.2,260.0,267.1,211.59
2018,1,5,13,45,113.0,174.5,1.95,21.05,226.5,238.84,189.8
2018,1,5,14,0,78.0,159.0,2.0,20.9,193.0,197.01,156.78
2018,1,5,14,15,69.0,138.0,1.95,20.6,166.5,173.75,138.66
2018,1,5,14,30,60.0,117.0,1.9,20.3,140.0,149.28,119.21
2018,1,5,14,45,74.5,117.5,1.85,20.0,143.5,163.32,131.41
2018,1,5,15,0,89.0,118.0,1.8,19.7,147.0,191.16,154.63
2018,1,5,15,15,50.5,89.0,1.8,19.7,105.0,122.02,97.36
2018,1,5,15,30,12.0,60.0,1.8,19.7,63.0,59.06,44.21
2018,1,5,15,45,15.0,50.0,1.35,18.8,53.0,57.1,42.68
2018,1,5,16,0,18.0,40.0,0.9,17.9,43.0,49.57,36.24
2018,1,5,16,15,18.5,33.5,0.85,17.5,36.0,44.96,31.76
2018,1,5,16,30,19.0,27.0,0.8,17.1,29.0,41.85,26.45
2018,1,5,16,45,17.5,16.5,0.75,16.7,17.5,28.42,0.0
2018,1,5,17,0,16.0,6.0,0.7,16.3,6.0,15.16,0.0
2018,1,5,17,15,8.0,3.0,0.7,16.15,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,1,6,7,15,3.0,3.0,0.45,12.5,3.0,0.0,0.0
2018,1,6,7,30,6.0,6.0,0.5,12.7,6.0,5.12,0.0
2018,1,6,7,45,3.5,16.0,0.6,12.85,16.0,13.2,2.29
2018,1,6,8,0,1.0,26.0,0.7,13.0,26.0,21.48,12.71
2018,1,6,8,15,3.5,37.0,0.8,13.25,37.5,30.56,21.31
2018,1,6,8,30,6.0,48.0,0.9,13.5,49.0,39.43,29.5
2018,1,6,8,45,44.0,70.0,1.0,13.75,81.5,55.54,44.03
2018,1,6,9,0,82.0,92.0,1.1,14.0,114.0,69.54,56.54
2018,1,6,9,15,130.0,111.0,1.15,14.25,152.0,82.69,68.12
2018,1,6,9,30,178.0,130.0,1.2,14.5,190.0,95.53,79.29
2018,1,6,9,45,238.0,137.5,1.25,14.8,227.0,97.6,80.89
2018,1,6,10,0,298.0,145.0,1.3,15.1,264.0,102.81,85.22
2018,1,6,10,15,305.0,160.5,1.3,15.6,289.5,112.19,93.04
2018,1,6,10,30,312.0,176.0,1.3,16.1,315.0,136.15,100.86
2018,1,6,10,45,223.0,180.5,1.25,16.55,282.0,152.29,112.03
2018,1,6,11,0,134.0,185.0,1.2,17.0,249.0,161.17,121.95
2018,1,6,11,15,129.0,197.5,1.25,17.4,261.0,179.91,137.37
2018,1,6,11,30,124.0,210.0,1.3,17.8,273.0,198.46,152.85
2018,1,6,11,45,98.0,208.5,1.3,18.2,258.5,198.49,154.13
2018,1,6,12,0,72.0,207.0,1.3,18.6,244.0,195.85,152.99
2018,1,6,12,15,82.0,198.5,1.4,18.7,240.5,198.82,155.78
2018,1,6,12,30,92.0,190.0,1.5,18.8,237.0,201.93,158.78
2018,1,6,12,45,211.0,197.0,1.6,18.9,303.0,276.36,218.1
2018,1,6,13,0,330.0,204.0,1.7,19.0,369.0,362.18,285.88
2018,1,6,13,15,305.0,194.0,1.75,18.95,343.0,355.49,281.92
2018,1,6,13,30,280.0,184.0,1.8,18.9,317.0,345.8,275.82
2018,1,6,13,45,289.0,177.5,1.85,18.85,309.0,357.23,286.2
2018,1,6,14,0,298.0,171.0,1.9,18.8,301.0,368.01,295.93
2018,1,6,14,15,375.5,138.5,1.9,18.65,291.0,406.72,328.43
2018,1,6,14,30,453.0,106.0,1.9,18.5,281.0,432.49,350.94
2018,1,6,14,45,355.5,95.0,1.85,18.3,224.5,364.7,297.93
2018,1,6,15,0,258.0,84.0,1.8,18.1,168.0,292.85,240.58
2018,1,6,15,15,270.0,83.0,1.8,18.1,161.0,305.87,251.64
2018,1,6,15,30,282.0,82.0,1.8,18.1,154.0,318.34,261.34
2018,1,6,15,45,303.5,70.0,1.35,16.7,135.0,322.22,264.28
2018,1,6,16,0,325.0,58.0,0.9,15.3,116.0,324.69,264.46
2018,1,6,16,15,211.5,46.5,0.95,14.7,80.0,235.91,189.31
2018,1,6,16,30,98.0,35.0,1.0,14.1,44.0,134.65,99.15
2018,1,6,16,45,83.0,21.5,1.0,13.45,26.5,96.57,0.0
2018,1,6,17,0,68.0,8.0,1.0,12.8,9.0,49.63,0.0
2018,1,6,17,15,34.0,4.0,1.05,12.55,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,7,7,15,41.0,6.5,1.2,9.95,7.5,0.0,0.0
2018,1,7,7,30,82.0,13.0,1.5,10.6,15.0,11.1,0.0
2018,1,7,7,45,112.0,26.5,1.75,11.25,35.5,20.77,6.95
2018,1,7,8,0,142.0,40.0,2.0,11.9,56.0,31.01,20.89
2018,1,7,8,15,191.0,55.0,2.2,12.4,86.5,42.17,31.55
2018,1,7,8,30,240.0,70.0,2.4,12.9,117.0,53.13,41.69
2018,1,7,8,45,308.0,79.5,2.6,13.4,154.5,58.7,46.86
2018,1,7,9,0,376.0,89.0,2.8,13.9,192.0,65.27,52.77
2018,1,7,9,15,331.5,108.0,2.9,14.45,208.5,77.34,63.39
2018,1,7,9,30,287.0,127.0,3.0,15.0,225.0,91.58,75.76
2018,1,7,9,45,358.0,131.5,3.1,15.55,266.0,91.69,75.6
2018,1,7,10,0,429.0,136.0,3.2,16.1,307.0,94.54,77.81
2018,1,7,10,15,527.0,125.0,3.15,16.4,350.0,87.73,71.66
2018,1,7,10,30,625.0,114.0,3.1,16.7,393.0,106.39,68.98
2018,1,7,10,45,687.5,104.0,3.1,17.0,424.5,143.23,86.06
2018,1,7,11,0,750.0,94.0,3.1,17.3,456.0,190.11,118.86
2018,1,7,11,15,699.0,111.5,3.0,17.45,456.5,231.73,156.59
2018,1,7,11,30,648.0,129.0,2.9,17.6,457.0,272.46,194.9
2018,1,7,11,45,706.5,113.5,2.85,17.75,475.5,313.07,229.88
2018,1,7,12,0,765.0,98.0,2.8,17.9,494.0,359.04,269.59
2018,1,7,12,15,786.5,91.0,2.7,18.05,498.0,398.1,304.39
2018,1,7,12,30,808.0,84.0,2.6,18.2,502.0,436.72,338.28
2018,1,7,12,45,834.5,75.0,2.5,18.35,500.5,474.89,371.15
2018,1,7,13,0,861.0,66.0,2.4,18.5,499.0,510.54,401.51
2018,1,7,13,15,853.5,65.5,2.3,18.5,483.5,536.64,424.16
2018,1,7,13,30,846.0,65.0,2.2,18.5,468.0,559.72,443.99
2018,1,7,13,45,775.0,77.5,2.05,18.45,433.5,560.19,445.66
2018,1,7,14,0,704.0,90.0,1.9,18.4,399.0,553.35,441.41
2018,1,7,14,15,607.0,103.0,1.65,18.1,356.5,523.82,419.37
2018,1,7,14,30,510.0,116.0,1.4,17.8,314.0,481.72,387.36
2018,1,7,14,45,365.5,122.5,1.1,17.45,258.0,403.64,326.2
2018,1,7,15,0,221.0,129.0,0.8,17.1,202.0,307.71,249.66
2018,1,7,15,15,272.5,109.0,0.8,17.1,187.5,325.14,265.39
2018,1,7,15,30,324.0,89.0,0.8,17.1,173.0,356.38,290.33
2018,1,7,15,45,271.0,77.0,0.7,16.2,139.0,309.49,252.15
2018,1,7,16,0,218.0,65.0,0.6,15.3,105.0,246.92,200.91
2018,1,7,16,15,163.5,50.5,0.6,15.1,76.0,194.77,155.91
2018,1,7,16,30,109.0,36.0,0.6,14.9,47.0,143.24,106.6
2018,1,7,16,45,69.0,22.0,0.6,14.7,27.5,88.8,0.0
2018,1,7,17,0,29.0,8.0,0.6,14.5,8.0,25.14,0.0
2018,1,7,17,15,14.5,4.0,0.55,14.45,4.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,1.8,13.75,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,1.9,13.9,2.0,1.71,0.0
2018,1,8,7,45,0.0,4.0,1.95,14.05,4.0,3.28,0.0
2018,1,8,8,0,0.0,6.0,2.0,14.2,6.0,4.92,0.0
2018,1,8,8,15,0.0,7.0,2.15,14.4,7.0,5.74,0.0
2018,1,8,8,30,0.0,8.0,2.3,14.6,8.0,6.57,0.19
2018,1,8,8,45,0.0,9.5,2.45,14.8,9.5,7.8,1.33
2018,1,8,9,0,0.0,11.0,2.6,15.0,11.0,9.04,2.46
2018,1,8,9,15,0.0,12.5,2.7,15.15,12.5,10.28,3.57
2018,1,8,9,30,0.0,14.0,2.8,15.3,14.0,11.52,4.67
2018,1,8,9,45,0.0,15.5,2.95,15.5,15.5,12.77,5.77
2018,1,8,10,0,0.0,17.0,3.1,15.7,17.0,14.01,6.85
2018,1,8,10,15,0.0,18.5,3.15,15.8,18.5,15.26,7.93
2018,1,8,10,30,0.0,20.0,3.2,15.9,20.0,16.5,8.4
2018,1,8,10,45,0.0,26.0,3.25,16.05,26.0,21.47,12.59
2018,1,8,11,0,0.0,32.0,3.3,16.2,32.0,26.45,16.77
2018,1,8,11,15,0.0,36.5,3.2,16.25,36.5,30.19,19.91
2018,1,8,11,30,0.0,41.0,3.1,16.3,41.0,33.93,23.03
2018,1,8,11,45,1.5,71.5,3.05,16.4,72.5,59.79,44.67
2018,1,8,12,0,3.0,102.0,3.0,16.5,104.0,85.64,66.15
2018,1,8,12,15,2.0,107.5,2.85,16.55,109.0,90.03,69.78
2018,1,8,12,30,1.0,113.0,2.7,16.6,114.0,94.42,73.43
2018,1,8,12,45,0.5,107.5,2.6,16.65,108.0,89.78,69.6
2018,1,8,13,0,0.0,102.0,2.5,16.7,102.0,85.03,65.68
2018,1,8,13,15,0.0,94.0,2.4,16.65,94.0,78.3,60.16
2018,1,8,13,30,0.0,86.0,2.3,16.6,86.0,71.49,54.57
2018,1,8,13,45,0.0,85.0,2.15,16.6,85.0,70.69,53.98
2018,1,8,14,0,0.0,84.0,2.0,16.6,84.0,69.93,53.42
2018,1,8,14,15,8.5,95.0,1.95,16.55,98.5,85.56,66.81
2018,1,8,14,30,17.0,106.0,1.9,16.5,113.0,102.38,81.19
2018,1,8,14,45,17.0,93.0,1.85,16.45,99.5,97.59,77.34
2018,1,8,15,0,17.0,80.0,1.8,16.4,86.0,85.66,67.47
2018,1,8,15,15,8.5,47.0,1.8,16.4,50.0,44.7,32.71
2018,1,8,15,30,0.0,14.0,1.8,16.4,14.0,11.51,4.19
2018,1,8,15,45,0.0,11.5,2.1,16.25,11.5,9.45,2.4
2018,1,8,16,0,0.0,9.0,2.4,16.1,9.0,7.39,0.59
2018,1,8,16,15,0.0,7.0,2.6,16.05,7.0,5.74,0.0
2018,1,8,16,30,0.0,5.0,2.8,16.0,5.0,4.1,0.0
2018,1,8,16,45,0.0,3.0,2.95,16.0,3.0,2.46,0.0
2018,1,8,17,0,0.0,1.0,3.1,16.0,1.0,0.85,0.0
2018,1,8,17,15,0.0,0.5,3.2,15.95,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.3,15.35,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.75,14.0,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.8,14.1,2.0,1.71,0.0
2018,1,9,7,45,0.0,4.0,1.9,14.15,4.0,3.28,0.0
2018,1,9,8,0,0.0,6.0,2.0,14.2,6.0,4.92,0.0
2018,1,9,8,15,0.0,7.0,2.05,14.2,7.0,5.74,0.0
2018,1,9,8,30,0.0,8.0,2.1,14.2,8.0,6.57,0.2
2018,1,9,8,45,0.0,9.5,2.1,14.25,9.5,7.8,1.35
2018,1,9,9,0,0.0,11.0,2.1,14.3,11.0,9.04,2.48
2018,1,9,9,15,0.0,13.5,2.15,14.3,13.5,11.11,4.35
2018,1,9,9,30,0.0,16.0,2.2,14.3,16.0,13.17,6.2
2018,1,9,9,45,0.0,17.5,2.25,14.3,17.5,14.42,7.3
2018,1,9,10,0,0.0,19.0,2.3,14.3,19.0,15.66,8.4
2018,1,9,10,15,0.0,29.0,2.4,14.35,29.0,23.94,15.78
2018,1,9,10,30,0.0,39.0,2.5,14.4,39.0,32.24,21.93
2018,1,9,10,45,0.0,57.0,2.55,14.45,57.0,47.22,34.6
2018,1,9,11,0,0.0,75.0,2.6,14.5,75.0,62.24,47.24
2018,1,9,11,15,0.5,93.0,2.65,14.65,93.5,77.13,59.64
2018,1,9,11,30,1.0,111.0,2.7,14.8,112.0,91.8,71.79
2018,1,9,11,45,1.0,115.0,2.8,14.95,116.0,95.29,74.62
2018,1,9,12,0,1.0,119.0,2.9,15.1,120.0,98.84,77.51
2018,1,9,12,15,19.0,154.5,2.85,15.2,164.5,135.42,107.55
2018,1,9,12,30,37.0,190.0,2.8,15.3,209.0,178.02,142.44
2018,1,9,12,45,22.0,169.5,2.75,15.4,181.0,152.58,121.74
2018,1,9,13,0,7.0,149.0,2.7,15.5,153.0,128.96,102.4
2018,1,9,13,15,5.0,132.5,2.6,15.45,135.0,114.36,90.47
2018,1,9,13,30,3.0,116.0,2.5,15.4,117.0,99.34,78.11
2018,1,9,13,45,1.5,89.5,2.4,15.35,90.0,75.51,58.29
2018,1,9,14,0,0.0,63.0,2.3,15.3,63.0,52.21,38.74
2018,1,9,14,15,0.0,63.5,2.2,15.1,63.5,52.62,39.21
2018,1,9,14,30,0.0,64.0,2.1,14.9,64.0,53.03,39.66
2018,1,9,14,45,14.5,73.0,2.05,14.75,78.0,75.28,59.05
2018,1,9,15,0,29.0,82.0,2.0,14.6,92.0,95.91,77.0
2018,1,9,15,15,19.0,72.0,2.0,14.6,78.0,80.16,63.41
2018,1,9,15,30,9.0,62.0,2.0,14.6,64.0,58.7,44.85
2018,1,9,15,45,4.5,53.5,1.9,14.15,54.5,48.32,35.81
2018,1,9,16,0,0.0,45.0,1.8,13.7,45.0,38.03,26.72
2018,1,9,16,15,0.0,33.0,1.85,13.55,33.0,27.28,17.24
2018,1,9,16,30,0.0,21.0,1.9,13.4,21.0,17.32,8.2
2018,1,9,16,45,2.0,13.0,1.95,13.25,13.0,12.01,0.0
2018,1,9,17,0,4.0,5.0,2.0,13.1,5.0,6.81,0.0
2018,1,9,17,15,2.0,2.5,2.1,13.05,2.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,10,7,15,0.5,2.5,1.9,10.05,2.5,0.0,0.0
2018,1,10,7,30,1.0,5.0,2.1,10.5,5.0,4.27,0.0
2018,1,10,7,45,0.5,12.0,2.25,10.95,12.0,9.87,0.54
2018,1,10,8,0,0.0,19.0,2.4,11.4,19.0,15.65,7.81
2018,1,10,8,15,0.0,28.5,2.45,11.75,28.5,23.52,15.2
2018,1,10,8,30,0.0,38.0,2.5,12.1,38.0,31.4,22.5
2018,1,10,8,45,16.5,59.0,2.6,12.4,63.5,47.78,37.33
2018,1,10,9,0,33.0,80.0,2.7,12.7,89.0,63.2,51.19
2018,1,10,9,15,61.5,106.0,2.7,12.95,126.0,81.41,67.38
2018,1,10,9,30,90.0,132.0,2.7,13.2,163.0,95.95,80.14
2018,1,10,9,45,52.0,132.5,2.7,13.4,151.0,99.94,83.47
2018,1,10,10,0,14.0,133.0,2.7,13.6,139.0,104.28,87.09
2018,1,10,10,15,17.5,151.5,2.7,13.65,159.0,117.47,98.48
2018,1,10,10,30,21.0,170.0,2.7,13.7,179.0,132.13,105.68
2018,1,10,10,45,14.5,166.5,2.65,13.75,173.0,132.33,105.54
2018,1,10,11,0,8.0,163.0,2.6,13.8,167.0,131.18,104.67
2018,1,10,11,15,11.0,172.5,2.55,13.8,178.0,140.58,112.25
2018,1,10,11,30,14.0,182.0,2.5,13.8,189.0,150.41,120.23
2018,1,10,11,45,20.5,192.0,2.4,13.8,202.5,162.17,129.73
2018,1,10,12,0,27.0,202.0,2.3,13.8,216.0,174.76,140.0
2018,1,10,12,15,25.5,199.0,2.25,13.85,212.5,174.46,139.89
2018,1,10,12,30,24.0,196.0,2.2,13.9,209.0,173.83,139.54
2018,1,10,12,45,60.5,209.5,2.15,13.9,240.5,210.23,169.45
2018,1,10,13,0,97.0,223.0,2.1,13.9,272.0,246.63,199.36
2018,1,10,13,15,138.5,217.5,2.0,13.95,285.5,279.4,226.42
2018,1,10,13,30,180.0,212.0,1.9,14.0,299.0,306.99,249.42
2018,1,10,13,45,188.5,199.0,1.85,14.0,286.5,308.88,251.8
2018,1,10,14,0,197.0,186.0,1.8,14.0,274.0,310.09,253.76
2018,1,10,14,15,168.0,172.5,1.7,14.0,244.0,285.89,234.6
2018,1,10,14,30,139.0,159.0,1.6,14.0,214.0,259.6,213.55
2018,1,10,14,45,377.5,120.0,1.5,13.95,251.5,410.2,338.9
2018,1,10,15,0,616.0,81.0,1.4,13.9,289.0,543.63,445.29
2018,1,10,15,15,413.0,76.5,1.4,13.9,208.5,397.38,329.04
2018,1,10,15,30,210.0,72.0,1.4,13.9,128.0,239.52,199.82
2018,1,10,15,45,126.0,59.0,1.05,13.6,91.0,168.05,139.23
2018,1,10,16,0,42.0,46.0,0.7,13.3,54.0,83.42,66.12
2018,1,10,16,15,88.5,35.5,0.65,13.15,46.5,116.66,93.87
2018,1,10,16,30,135.0,25.0,0.6,13.0,39.0,153.01,118.82
2018,1,10,16,45,114.5,19.0,0.6,12.85,27.0,125.89,44.32
2018,1,10,17,0,94.0,13.0,0.6,12.7,15.0,71.02,0.0
2018,1,10,17,15,47.0,6.5,0.55,12.65,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,11,7,15,59.0,7.0,0.7,12.3,9.0,0.0,0.0
2018,1,11,7,30,118.0,14.0,0.8,12.6,18.0,11.95,0.0
2018,1,11,7,45,244.5,26.0,0.9,12.9,49.5,21.65,8.06
2018,1,11,8,0,371.0,38.0,1.0,13.2,81.0,31.44,21.25
2018,1,11,8,15,377.5,48.0,1.05,13.45,108.0,38.83,28.56
2018,1,11,8,30,384.0,58.0,1.1,13.7,135.0,45.94,35.25
2018,1,11,8,45,264.5,79.5,1.15,13.95,138.0,58.34,46.48
2018,1,11,9,0,145.0,101.0,1.2,14.2,141.0,75.8,62.03
2018,1,11,9,15,190.5,116.5,1.25,14.65,177.0,83.98,69.14
2018,1,11,9,30,236.0,132.0,1.3,15.1,213.0,94.19,77.92
2018,1,11,9,45,275.5,144.0,1.3,15.5,248.0,102.0,84.49
2018,1,11,10,0,315.0,156.0,1.3,15.9,283.0,109.69,90.88
2018,1,11,10,15,361.0,160.5,1.3,16.4,316.0,112.85,93.26
2018,1,11,10,30,407.0,165.0,1.3,16.9,349.0,128.86,92.59
2018,1,11,10,45,519.0,146.5,1.3,17.4,393.0,155.2,102.18
2018,1,11,11,0,631.0,128.0,1.3,17.9,437.0,193.02,125.45
2018,1,11,11,15,717.5,109.5,1.2,18.3,470.5,233.47,155.6
2018,1,11,11,30,804.0,91.0,1.1,18.7,504.0,283.92,196.06
2018,1,11,11,45,842.5,81.5,1.05,19.05,520.0,329.51,235.35
2018,1,11,12,0,881.0,72.0,1.0,19.4,536.0,378.21,276.94
2018,1,11,12,15,881.5,71.5,1.0,19.65,535.5,418.95,312.77
2018,1,11,12,30,882.0,71.0,1.0,19.9,535.0,457.62,346.15
2018,1,11,12,45,879.0,71.0,0.95,20.15,527.5,492.94,375.82
2018,1,11,13,0,876.0,71.0,0.9,20.4,520.0,525.68,402.68
2018,1,11,13,15,868.5,70.0,1.05,20.4,504.0,552.26,426.21
