Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,13,30,861.0,69.0,1.2,20.4,488.0,575.76,447.09
2018,1,11,13,45,826.5,73.0,1.35,20.35,460.5,589.29,460.19
2018,1,11,14,0,792.0,77.0,1.5,20.3,433.0,595.33,467.55
2018,1,11,14,15,799.0,70.5,1.6,20.1,409.5,612.12,482.97
2018,1,11,14,30,806.0,64.0,1.7,19.9,386.0,626.0,495.99
2018,1,11,14,45,772.5,62.5,1.75,19.7,349.5,615.65,490.25
2018,1,11,15,0,739.0,61.0,1.8,19.5,313.0,601.62,481.5
2018,1,11,15,15,715.0,57.0,1.8,19.5,276.5,587.75,471.47
2018,1,11,15,30,691.0,53.0,1.8,19.5,240.0,570.83,458.42
2018,1,11,15,45,636.0,48.5,1.35,18.1,198.5,528.94,425.35
2018,1,11,16,0,581.0,44.0,0.9,16.7,157.0,484.59,388.53
2018,1,11,16,15,445.0,40.5,0.9,16.2,114.0,392.03,313.22
2018,1,11,16,30,309.0,37.0,0.9,15.7,71.0,292.77,226.69
2018,1,11,16,45,183.0,24.0,0.95,15.2,41.5,182.01,80.07
2018,1,11,17,0,57.0,11.0,1.0,14.7,12.0,45.85,0.0
2018,1,11,17,15,28.5,5.5,0.95,14.55,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,12,7,15,78.5,7.5,1.7,10.65,10.0,0.0,0.0
2018,1,12,7,30,157.0,15.0,1.8,11.0,20.0,12.8,0.0
2018,1,12,7,45,261.5,25.0,1.85,11.35,49.0,20.75,7.78
2018,1,12,8,0,366.0,35.0,1.9,11.7,78.0,28.73,19.07
2018,1,12,8,15,414.5,46.0,2.0,12.15,114.0,37.23,27.3
2018,1,12,8,30,463.0,57.0,2.1,12.6,150.0,45.51,35.03
2018,1,12,8,45,418.5,72.5,2.15,13.1,171.0,54.42,43.15
2018,1,12,9,0,374.0,88.0,2.2,13.6,192.0,64.47,52.14
2018,1,12,9,15,462.0,91.0,2.25,14.2,238.5,66.7,54.02
2018,1,12,9,30,550.0,94.0,2.3,14.8,285.0,70.31,57.05
2018,1,12,9,45,496.5,113.0,2.35,15.45,298.5,80.67,65.93
2018,1,12,10,0,443.0,132.0,2.4,16.1,312.0,91.85,75.41
2018,1,12,10,15,455.5,141.0,2.45,16.6,337.5,97.01,79.61
2018,1,12,10,30,468.0,150.0,2.5,17.1,363.0,121.64,85.37
2018,1,12,10,45,608.5,126.5,2.6,17.6,417.0,151.29,95.6
2018,1,12,11,0,749.0,103.0,2.7,18.1,471.0,191.73,119.64
2018,1,12,11,15,772.5,101.0,2.75,18.4,490.5,242.18,161.21
2018,1,12,11,30,796.0,99.0,2.8,18.7,510.0,288.87,201.86
2018,1,12,11,45,817.5,94.5,2.9,19.0,522.0,333.64,241.85
2018,1,12,12,0,839.0,90.0,3.0,19.3,534.0,378.63,281.98
2018,1,12,12,15,867.0,83.5,3.0,19.35,542.0,424.19,322.18
2018,1,12,12,30,895.0,77.0,3.0,19.4,550.0,469.62,361.69
2018,1,12,12,45,897.0,76.0,3.05,19.5,544.0,507.1,394.65
2018,1,12,13,0,899.0,75.0,3.1,19.6,538.0,542.29,425.17
2018,1,12,13,15,877.5,76.0,3.05,19.55,517.0,564.31,445.11
2018,1,12,13,30,856.0,77.0,3.0,19.5,496.0,585.69,463.95
2018,1,12,13,45,839.0,74.5,3.0,19.4,470.0,599.52,477.05
2018,1,12,14,0,822.0,72.0,3.0,19.3,444.0,609.6,487.06
2018,1,12,14,15,780.0,75.0,2.95,19.05,409.5,606.15,486.43
2018,1,12,14,30,738.0,78.0,2.9,18.8,375.0,598.26,482.18
2018,1,12,14,45,695.0,76.5,2.85,18.5,337.0,583.96,472.83
2018,1,12,15,0,652.0,75.0,2.8,18.2,299.0,563.43,458.34
2018,1,12,15,15,655.0,67.5,2.8,18.2,269.5,564.22,459.87
2018,1,12,15,30,658.0,60.0,2.8,18.2,240.0,562.32,458.48
2018,1,12,15,45,503.5,61.0,2.1,16.65,185.5,458.67,375.88
2018,1,12,16,0,349.0,62.0,1.4,15.1,131.0,349.22,286.39
2018,1,12,16,15,284.0,50.5,1.35,14.35,97.5,291.92,237.85
2018,1,12,16,30,219.0,39.0,1.3,13.6,64.0,235.59,185.73
2018,1,12,16,45,139.5,25.0,1.25,12.85,38.5,156.58,79.55
2018,1,12,17,0,60.0,11.0,1.2,12.1,13.0,47.91,0.0
2018,1,12,17,15,30.0,5.5,1.2,11.8,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,13,7,15,31.5,6.0,2.05,9.9,7.0,0.0,0.0
2018,1,13,7,30,63.0,12.0,2.1,10.6,14.0,10.24,0.0
2018,1,13,7,45,136.5,26.5,2.15,11.35,40.0,20.49,7.85
2018,1,13,8,0,210.0,41.0,2.2,12.1,66.0,31.42,21.36
2018,1,13,8,15,348.5,49.5,2.35,12.75,111.0,38.03,27.93
2018,1,13,8,30,487.0,58.0,2.5,13.4,156.0,46.46,35.75
2018,1,13,8,45,558.0,62.0,2.6,14.1,199.0,48.95,38.12
2018,1,13,9,0,629.0,66.0,2.7,14.8,242.0,51.61,40.48
2018,1,13,9,15,616.0,78.0,2.6,15.5,271.0,59.78,47.63
2018,1,13,9,30,603.0,90.0,2.5,16.2,300.0,67.68,54.41
2018,1,13,9,45,688.5,84.5,2.45,16.9,347.0,63.29,50.33
2018,1,13,10,0,774.0,79.0,2.4,17.6,394.0,64.88,51.49
2018,1,13,10,15,713.5,96.5,2.45,18.4,403.0,70.37,56.01
2018,1,13,10,30,653.0,114.0,2.5,19.2,412.0,106.31,67.88
2018,1,13,10,45,673.5,115.0,2.55,20.0,435.0,149.07,90.29
2018,1,13,11,0,694.0,116.0,2.6,20.8,458.0,193.38,122.04
2018,1,13,11,15,799.5,95.0,2.65,21.3,500.5,242.91,158.86
2018,1,13,11,30,905.0,74.0,2.7,21.8,543.0,299.03,203.69
2018,1,13,11,45,908.5,73.5,2.75,22.3,550.5,345.72,245.59
2018,1,13,12,0,912.0,73.0,2.8,22.8,558.0,390.91,285.93
2018,1,13,12,15,909.5,73.5,2.7,23.0,557.0,432.98,323.28
2018,1,13,12,30,907.0,74.0,2.6,23.2,556.0,472.72,357.86
2018,1,13,12,45,902.5,74.5,2.5,23.45,548.0,509.07,388.83
2018,1,13,13,0,898.0,75.0,2.4,23.7,540.0,542.7,416.84
2018,1,13,13,15,891.5,73.5,2.3,23.7,524.0,570.35,440.13
2018,1,13,13,30,885.0,72.0,2.2,23.7,508.0,594.87,460.53
2018,1,13,13,45,874.0,71.0,2.05,23.7,485.5,614.04,476.27
2018,1,13,14,0,863.0,70.0,1.9,23.7,463.0,634.26,492.18
2018,1,13,14,15,812.0,74.5,1.7,23.4,425.5,627.57,488.27
2018,1,13,14,30,761.0,79.0,1.5,23.1,388.0,615.95,480.52
2018,1,13,14,45,744.0,74.5,1.25,22.8,355.0,612.95,478.67
2018,1,13,15,0,727.0,70.0,1.0,22.5,322.0,606.6,473.72
2018,1,13,15,15,668.0,68.0,1.0,22.5,278.5,575.19,451.19
2018,1,13,15,30,609.0,66.0,1.0,22.5,235.0,536.95,423.03
2018,1,13,15,45,548.0,60.5,0.95,21.1,193.5,490.32,389.25
2018,1,13,16,0,487.0,55.0,0.9,19.7,152.0,441.57,351.89
2018,1,13,16,15,415.0,46.0,0.95,19.25,114.5,379.85,301.51
2018,1,13,16,30,343.0,37.0,1.0,18.8,77.0,317.83,246.03
2018,1,13,16,45,225.5,25.5,1.05,18.4,47.0,216.01,120.04
2018,1,13,17,0,108.0,14.0,1.1,18.0,17.0,81.54,0.0
2018,1,13,17,15,54.0,7.0,1.05,17.8,8.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,14,7,15,43.0,7.0,1.4,13.2,8.5,0.0,0.0
2018,1,14,7,30,86.0,14.0,1.4,13.8,17.0,11.95,0.0
2018,1,14,7,45,153.0,28.0,1.45,14.35,42.5,21.67,8.75
2018,1,14,8,0,220.0,42.0,1.5,14.9,68.0,32.2,21.8
2018,1,14,8,15,269.0,54.5,1.8,15.7,100.0,41.33,30.47
2018,1,14,8,30,318.0,67.0,2.1,16.5,132.0,50.26,38.63
2018,1,14,8,45,343.0,80.5,2.4,17.25,164.5,59.54,46.91
2018,1,14,9,0,368.0,94.0,2.7,18.0,197.0,68.57,54.8
2018,1,14,9,15,364.0,109.0,2.65,18.5,223.5,78.12,63.04
2018,1,14,9,30,360.0,124.0,2.6,19.0,250.0,87.37,70.89
2018,1,14,9,45,386.0,133.5,2.5,19.5,281.0,93.01,75.51
2018,1,14,10,0,412.0,143.0,2.4,20.0,312.0,98.59,80.01
2018,1,14,10,15,473.0,142.0,2.5,20.55,349.0,97.75,78.98
2018,1,14,10,30,534.0,141.0,2.6,21.1,386.0,118.67,80.06
2018,1,14,10,45,706.0,107.0,2.65,21.65,447.0,146.4,86.21
2018,1,14,11,0,878.0,73.0,2.7,22.2,508.0,197.54,116.8
2018,1,14,11,15,885.0,73.0,2.7,22.4,523.0,246.78,157.86
2018,1,14,11,30,892.0,73.0,2.7,22.6,538.0,295.32,200.63
2018,1,14,11,45,784.5,103.5,2.7,22.8,516.5,332.2,237.92
2018,1,14,12,0,677.0,134.0,2.7,23.0,495.0,358.96,265.7
2018,1,14,12,15,425.5,175.5,2.55,23.0,402.5,326.7,248.4
2018,1,14,12,30,174.0,217.0,2.4,23.0,310.0,265.57,205.35
2018,1,14,12,45,193.5,213.0,2.3,23.0,315.0,282.59,219.72
2018,1,14,13,0,213.0,209.0,2.2,23.0,320.0,300.39,234.49
2018,1,14,13,15,381.5,179.5,2.05,22.85,371.5,394.17,308.29
2018,1,14,13,30,550.0,150.0,1.9,22.7,423.0,480.31,375.34
2018,1,14,13,45,694.0,112.0,1.7,22.55,440.5,555.59,433.13
2018,1,14,14,0,838.0,74.0,1.5,22.4,458.0,624.42,485.37
2018,1,14,14,15,626.0,104.5,1.3,22.1,381.0,543.66,425.2
2018,1,14,14,30,414.0,135.0,1.1,21.8,304.0,443.51,349.85
2018,1,14,14,45,365.0,128.0,0.9,21.5,268.0,412.97,327.56
2018,1,14,15,0,316.0,121.0,0.7,21.2,232.0,364.35,290.68
2018,1,14,15,15,232.5,113.5,0.7,21.2,190.0,304.37,243.98
2018,1,14,15,30,149.0,106.0,0.7,21.2,148.0,229.19,184.03
2018,1,14,15,45,85.5,89.5,0.75,20.0,112.5,169.08,135.52
2018,1,14,16,0,22.0,73.0,0.8,18.8,77.0,96.02,74.63
2018,1,14,16,15,13.5,56.0,0.85,18.3,58.5,64.94,48.4
2018,1,14,16,30,5.0,39.0,0.9,17.8,40.0,42.13,28.5
2018,1,14,16,45,16.0,24.5,1.0,17.25,25.5,38.99,19.12
2018,1,14,17,0,27.0,10.0,1.1,16.7,11.0,26.0,0.0
2018,1,14,17,15,13.5,5.0,1.05,16.75,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,7,15,7.5,3.5,0.9,12.85,3.5,0.0,0.0
2018,1,15,7,30,15.0,7.0,0.9,13.2,7.0,5.97,0.0
2018,1,15,7,45,7.5,13.0,0.9,13.55,13.0,10.99,1.83
2018,1,15,8,0,0.0,19.0,0.9,13.9,19.0,15.65,7.8
2018,1,15,8,15,0.0,26.0,0.95,14.55,26.0,21.44,13.25
2018,1,15,8,30,0.0,33.0,1.0,15.2,33.0,27.24,18.57
2018,1,15,8,45,0.0,38.0,1.05,15.85,38.0,31.38,22.33
2018,1,15,9,0,0.0,43.0,1.1,16.5,43.0,35.53,26.02
2018,1,15,9,15,0.0,60.0,1.2,16.9,60.0,49.7,38.5
2018,1,15,9,30,0.0,77.0,1.3,17.3,77.0,63.25,50.29
2018,1,15,9,45,0.0,63.5,1.35,17.7,63.5,52.61,40.8
2018,1,15,10,0,0.0,50.0,1.4,18.1,50.0,41.37,30.83
2018,1,15,10,15,37.0,98.5,1.6,18.8,115.5,78.51,62.97
2018,1,15,10,30,74.0,147.0,1.8,19.5,181.0,115.41,88.36
2018,1,15,10,45,208.0,174.0,1.95,20.2,276.0,145.88,105.99
2018,1,15,11,0,342.0,201.0,2.1,20.9,371.0,201.05,143.1
2018,1,15,11,15,327.0,207.0,2.15,21.3,373.5,225.65,163.72
2018,1,15,11,30,312.0,213.0,2.2,21.7,376.0,248.4,183.69
2018,1,15,11,45,265.5,225.0,2.25,22.1,365.0,264.33,199.19
2018,1,15,12,0,219.0,237.0,2.3,22.5,354.0,273.33,208.61
2018,1,15,12,15,271.5,230.0,2.05,22.2,375.5,306.98,235.47
2018,1,15,12,30,324.0,223.0,1.8,21.9,397.0,341.46,263.1
2018,1,15,12,45,380.5,208.5,1.55,21.65,410.0,374.18,289.37
2018,1,15,13,0,437.0,194.0,1.3,21.4,423.0,417.46,323.36
2018,1,15,13,15,420.5,191.5,1.15,20.95,406.5,427.08,332.12
2018,1,15,13,30,404.0,189.0,1.0,20.5,390.0,434.18,338.83
2018,1,15,13,45,426.0,174.5,0.85,20.1,378.5,450.57,352.59
2018,1,15,14,0,448.0,160.0,0.7,19.7,367.0,465.85,365.23
2018,1,15,14,15,372.5,161.0,0.65,19.4,326.0,419.18,331.05
2018,1,15,14,30,297.0,162.0,0.6,19.1,285.0,381.68,303.22
2018,1,15,14,45,265.0,151.5,0.55,18.8,254.0,357.63,285.74
2018,1,15,15,0,233.0,141.0,0.5,18.5,223.0,331.7,266.25
2018,1,15,15,15,215.5,126.0,0.5,18.5,195.0,308.73,248.88
2018,1,15,15,30,198.0,111.0,0.5,18.5,167.0,284.39,229.89
2018,1,15,15,45,157.5,95.0,0.65,17.6,135.0,227.51,185.16
2018,1,15,16,0,117.0,79.0,0.8,16.7,103.0,183.89,149.38
2018,1,15,16,15,93.0,62.0,0.85,16.2,78.0,149.74,120.1
2018,1,15,16,30,69.0,45.0,0.9,15.7,53.0,114.91,88.96
2018,1,15,16,45,51.0,29.0,1.0,15.15,33.5,82.45,50.12
2018,1,15,17,0,33.0,13.0,1.1,14.6,14.0,32.53,0.0
2018,1,15,17,15,16.5,6.5,1.05,14.35,7.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,1,16,7,15,5.0,5.0,0.5,14.25,5.0,0.0,0.0
2018,1,16,7,30,10.0,10.0,0.5,14.6,10.0,8.54,0.0
2018,1,16,7,45,5.0,21.5,0.45,14.9,21.5,17.71,6.59
2018,1,16,8,0,0.0,33.0,0.4,15.2,33.0,26.98,17.47
2018,1,16,8,15,0.0,47.5,0.45,15.5,47.5,38.4,28.05
2018,1,16,8,30,0.0,62.0,0.5,15.8,62.0,49.71,38.34
2018,1,16,8,45,56.0,83.5,0.6,16.05,99.5,64.81,51.81
2018,1,16,9,0,112.0,105.0,0.7,16.3,137.0,78.2,63.6
2018,1,16,9,15,134.0,123.5,0.8,16.85,167.0,90.63,74.29
2018,1,16,9,30,156.0,142.0,0.9,17.4,197.0,102.74,84.53
2018,1,16,9,45,168.0,154.0,1.05,17.9,218.5,110.73,91.12
2018,1,16,10,0,180.0,166.0,1.2,18.4,240.0,118.53,97.47
2018,1,16,10,15,215.0,178.0,1.15,18.65,273.0,126.43,103.9
2018,1,16,10,30,250.0,190.0,1.1,18.9,306.0,141.06,105.1
2018,1,16,10,45,220.0,187.5,1.1,19.15,293.0,155.94,113.73
2018,1,16,11,0,190.0,185.0,1.1,19.4,280.0,169.78,125.04
2018,1,16,11,15,192.0,197.0,1.05,19.5,295.5,192.52,143.4
2018,1,16,11,30,194.0,209.0,1.0,19.6,311.0,215.63,162.49
2018,1,16,11,45,200.5,222.5,0.95,19.7,329.5,241.62,183.77
2018,1,16,12,0,207.0,236.0,0.9,19.8,348.0,268.47,205.61
2018,1,16,12,15,129.5,224.0,0.85,19.85,294.0,242.17,187.35
2018,1,16,12,30,52.0,212.0,0.8,19.9,240.0,203.09,158.14
2018,1,16,12,45,192.0,201.0,0.8,19.95,302.5,271.55,212.05
2018,1,16,13,0,332.0,190.0,0.8,20.0,365.0,351.94,274.61
2018,1,16,13,15,328.0,194.5,0.9,20.0,363.5,370.36,289.78
2018,1,16,13,30,324.0,199.0,1.0,20.0,362.0,387.92,304.59
2018,1,16,13,45,200.5,188.5,1.1,20.05,288.0,305.94,242.14
2018,1,16,14,0,77.0,178.0,1.2,20.1,214.0,215.16,170.55
2018,1,16,14,15,160.5,170.5,1.15,19.9,239.0,279.02,223.44
2018,1,16,14,30,244.0,163.0,1.1,19.7,264.0,347.58,278.64
2018,1,16,14,45,147.5,142.5,1.05,19.55,202.0,253.2,203.71
2018,1,16,15,0,51.0,122.0,1.0,19.4,140.0,155.35,124.09
2018,1,16,15,15,75.5,115.0,1.0,19.4,138.5,169.23,136.53
2018,1,16,15,30,100.0,108.0,1.0,19.4,137.0,197.01,159.54
2018,1,16,15,45,94.0,94.5,0.85,18.4,118.0,181.67,147.09
2018,1,16,16,0,88.0,81.0,0.7,17.4,99.0,166.26,134.21
2018,1,16,16,15,68.0,63.5,0.75,16.95,75.5,134.34,106.82
2018,1,16,16,30,48.0,46.0,0.8,16.5,52.0,101.6,77.86
2018,1,16,16,45,34.0,29.5,0.8,16.0,33.0,71.94,44.82
2018,1,16,17,0,20.0,13.0,0.8,15.5,14.0,24.14,0.0
2018,1,16,17,15,10.0,6.5,0.85,15.25,7.0,5.55,0.0
2018,1,16,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.35,13.8,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.3,13.85,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.25,13.9,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.25,13.8,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,17,7,15,40.0,7.5,0.7,13.15,9.0,0.0,0.0
2018,1,17,7,30,80.0,15.0,0.8,13.6,18.0,12.8,0.0
2018,1,17,7,45,149.0,29.0,0.9,14.0,44.0,22.41,10.16
2018,1,17,8,0,218.0,43.0,1.0,14.4,70.0,32.91,22.6
2018,1,17,8,15,263.5,56.5,1.05,14.85,102.0,42.73,31.89
2018,1,17,8,30,309.0,70.0,1.1,15.3,134.0,52.32,40.69
2018,1,17,8,45,321.0,84.5,1.15,15.75,164.0,62.15,49.53
2018,1,17,9,0,333.0,99.0,1.2,16.2,194.0,71.66,57.92
2018,1,17,9,15,359.5,111.5,1.2,16.65,227.5,79.66,64.82
2018,1,17,9,30,386.0,124.0,1.2,17.1,261.0,87.47,71.44
2018,1,17,9,45,407.0,133.5,1.25,17.6,291.0,93.06,76.02
2018,1,17,10,0,428.0,143.0,1.3,18.1,321.0,98.56,80.48
2018,1,17,10,15,441.0,152.0,1.25,18.5,346.5,103.57,84.49
2018,1,17,10,30,454.0,161.0,1.2,18.9,372.0,128.39,90.1
2018,1,17,10,45,459.0,169.0,1.15,19.25,391.0,164.9,111.35
2018,1,17,11,0,464.0,177.0,1.1,19.6,410.0,201.75,138.47
2018,1,17,11,15,500.0,173.5,0.95,19.9,431.5,236.87,165.59
2018,1,17,11,30,536.0,170.0,0.8,20.2,453.0,274.67,196.14
2018,1,17,11,45,577.5,159.5,0.65,20.55,468.5,311.0,225.8
2018,1,17,12,0,619.0,149.0,0.5,20.9,484.0,352.76,259.45
2018,1,17,12,15,490.5,182.0,0.55,21.1,447.5,359.06,269.44
2018,1,17,12,30,362.0,215.0,0.6,21.3,411.0,351.88,267.75
2018,1,17,12,45,447.0,193.0,0.65,21.5,432.0,400.09,305.58
2018,1,17,13,0,532.0,171.0,0.7,21.7,453.0,446.77,341.99
2018,1,17,13,15,549.0,160.5,0.85,21.8,444.5,469.99,361.75
2018,1,17,13,30,566.0,150.0,1.0,21.9,436.0,492.02,380.71
2018,1,17,13,45,581.5,139.0,1.15,22.0,421.5,517.22,401.77
2018,1,17,14,0,597.0,128.0,1.3,22.1,407.0,535.34,417.61
2018,1,17,14,15,586.5,121.5,1.25,21.95,381.5,538.98,421.74
2018,1,17,14,30,576.0,115.0,1.2,21.8,356.0,539.74,423.7
2018,1,17,14,45,507.5,115.5,1.1,21.7,315.0,498.9,393.79
2018,1,17,15,0,439.0,116.0,1.0,21.6,274.0,461.69,366.08
2018,1,17,15,15,423.5,104.0,1.0,21.6,242.5,444.36,354.02
2018,1,17,15,30,408.0,92.0,1.0,21.6,211.0,424.85,339.58
2018,1,17,15,45,394.5,79.0,0.75,20.4,179.0,403.5,323.3
2018,1,17,16,0,381.0,66.0,0.5,19.2,147.0,380.33,304.36
2018,1,17,16,15,297.5,55.5,0.55,18.65,110.0,310.53,247.93
2018,1,17,16,30,214.0,45.0,0.6,18.1,73.0,241.92,189.82
2018,1,17,16,45,151.0,30.5,0.65,17.55,46.5,181.85,124.21
2018,1,17,17,0,88.0,16.0,0.7,17.0,20.0,71.27,0.0
2018,1,17,17,15,44.0,8.0,0.7,16.8,10.0,6.83,0.0
2018,1,17,17,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.55,14.65,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.35,11.6,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,18,7,15,26.5,7.0,1.0,12.05,8.0,0.0,0.0
2018,1,18,7,30,53.0,14.0,1.1,12.8,16.0,11.95,0.0
2018,1,18,7,45,93.0,29.5,1.25,13.55,39.0,22.99,10.89
2018,1,18,8,0,133.0,45.0,1.4,14.3,62.0,34.59,24.08
2018,1,18,8,15,166.5,61.0,1.45,14.9,90.5,46.28,34.99
2018,1,18,8,30,200.0,77.0,1.5,15.5,119.0,57.71,45.4
2018,1,18,8,45,208.0,93.0,1.55,16.05,145.0,68.68,55.21
2018,1,18,9,0,216.0,109.0,1.6,16.6,171.0,79.33,64.55
2018,1,18,9,15,216.0,125.0,1.65,17.25,194.5,89.59,73.33
2018,1,18,9,30,216.0,141.0,1.7,17.9,218.0,99.54,81.69
2018,1,18,9,45,251.0,153.5,1.8,18.5,251.5,107.48,88.21
2018,1,18,10,0,286.0,166.0,1.9,19.1,285.0,115.28,94.52
2018,1,18,10,15,279.5,180.5,1.95,19.4,304.0,123.58,101.31
2018,1,18,10,30,273.0,195.0,2.0,19.7,323.0,145.42,107.85
2018,1,18,10,45,295.0,202.0,2.1,19.95,346.0,173.15,124.45
2018,1,18,11,0,317.0,209.0,2.2,20.2,369.0,203.05,146.06
2018,1,18,11,15,275.5,223.0,2.3,20.25,365.0,226.72,167.31
2018,1,18,11,30,234.0,237.0,2.4,20.3,361.0,246.34,185.76
2018,1,18,11,45,284.0,231.5,2.55,20.35,384.5,275.48,208.98
2018,1,18,12,0,334.0,226.0,2.7,20.4,408.0,308.36,235.76
2018,1,18,12,15,318.5,226.5,2.75,20.35,400.0,323.49,249.99
2018,1,18,12,30,303.0,227.0,2.8,20.3,392.0,336.52,262.26
2018,1,18,12,45,357.5,215.5,2.9,20.2,408.0,370.57,290.52
2018,1,18,13,0,412.0,204.0,3.0,20.1,424.0,415.12,326.91
2018,1,18,13,15,393.0,202.0,3.0,20.05,407.0,414.27,328.0
2018,1,18,13,30,374.0,200.0,3.0,20.0,390.0,418.94,333.15
2018,1,18,13,45,405.5,184.0,3.05,19.9,382.0,449.36,358.56
2018,1,18,14,0,437.0,168.0,3.1,19.8,374.0,469.28,375.94
2018,1,18,14,15,414.0,160.5,3.1,19.55,346.0,461.17,371.17
2018,1,18,14,30,391.0,153.0,3.1,19.3,318.0,450.35,364.21
2018,1,18,14,45,395.5,138.5,3.1,19.05,293.5,448.44,364.49
2018,1,18,15,0,400.0,124.0,3.1,18.8,269.0,444.47,362.97
2018,1,18,15,15,386.5,110.5,3.1,18.8,238.0,426.82,349.81
2018,1,18,15,30,373.0,97.0,3.1,18.8,207.0,407.03,334.51
2018,1,18,15,45,344.0,84.5,2.75,17.85,173.5,375.56,309.56
2018,1,18,16,0,315.0,72.0,2.4,16.9,140.0,342.63,282.34
2018,1,18,16,15,275.0,58.5,2.2,16.4,108.0,299.63,245.23
2018,1,18,16,30,235.0,45.0,2.0,15.9,76.0,256.45,205.88
2018,1,18,16,45,162.0,31.0,1.8,15.4,48.5,191.21,136.49
2018,1,18,17,0,89.0,17.0,1.6,14.9,21.0,102.19,0.0
2018,1,18,17,15,44.5,8.5,1.6,14.8,10.5,35.76,0.0
2018,1,18,17,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,19,7,15,7.0,3.0,1.3,9.3,3.5,0.0,0.0
2018,1,19,7,30,14.0,6.0,1.5,9.8,7.0,5.12,0.0
2018,1,19,7,45,7.0,12.0,1.75,10.35,12.5,10.14,1.86
2018,1,19,8,0,0.0,18.0,2.0,10.9,18.0,14.82,7.28
2018,1,19,8,15,0.0,27.0,2.1,11.2,27.0,22.27,14.23
2018,1,19,8,30,0.0,36.0,2.2,11.5,36.0,29.73,21.13
2018,1,19,8,45,0.0,54.5,2.3,11.8,54.5,45.05,35.03
2018,1,19,9,0,0.0,73.0,2.4,12.1,73.0,59.37,47.92
2018,1,19,9,15,29.5,106.5,2.45,12.35,117.0,81.88,67.96
2018,1,19,9,30,59.0,140.0,2.5,12.6,161.0,103.91,87.32
2018,1,19,9,45,304.5,131.0,2.5,12.85,257.0,94.22,78.52
2018,1,19,10,0,550.0,122.0,2.5,13.1,353.0,86.18,71.22
2018,1,19,10,15,695.0,101.5,2.55,13.3,414.0,73.17,59.57
2018,1,19,10,30,840.0,81.0,2.6,13.5,475.0,97.85,57.01
2018,1,19,10,45,852.0,81.5,2.65,13.65,498.0,148.7,84.51
2018,1,19,11,0,864.0,82.0,2.7,13.8,521.0,199.95,123.15
2018,1,19,11,15,871.0,83.0,2.75,13.9,537.0,250.74,167.01
2018,1,19,11,30,878.0,84.0,2.8,14.0,553.0,300.97,212.65
2018,1,19,11,45,882.0,84.5,2.85,14.1,561.5,349.07,257.18
2018,1,19,12,0,886.0,85.0,2.9,14.2,570.0,395.86,300.3
2018,1,19,12,15,888.0,84.5,2.95,14.2,571.0,440.08,340.81
2018,1,19,12,30,890.0,84.0,3.0,14.2,572.0,480.85,377.78
2018,1,19,12,45,889.0,83.0,3.1,14.2,565.0,517.59,410.97
2018,1,19,13,0,888.0,82.0,3.2,14.2,558.0,551.83,441.53
2018,1,19,13,15,880.0,82.0,3.25,14.1,543.0,583.22,469.26
2018,1,19,13,30,872.0,82.0,3.3,14.0,528.0,609.58,492.67
2018,1,19,13,45,859.0,81.0,3.3,13.9,504.5,628.56,509.91
2018,1,19,14,0,846.0,80.0,3.3,13.8,481.0,643.96,524.14
2018,1,19,14,15,828.5,78.5,3.3,13.6,451.5,652.29,532.92
2018,1,19,14,30,811.0,77.0,3.3,13.4,422.0,656.94,538.69
2018,1,19,14,45,786.5,74.5,3.3,13.25,386.5,651.99,536.77
2018,1,19,15,0,762.0,72.0,3.3,13.1,351.0,643.37,531.42
2018,1,19,15,15,728.5,68.5,3.3,13.1,311.5,623.7,516.76
2018,1,19,15,30,695.0,65.0,3.3,13.1,272.0,605.73,502.91
2018,1,19,15,45,537.0,68.5,2.9,12.35,213.5,500.19,418.37
2018,1,19,16,0,379.0,72.0,2.5,11.6,155.0,388.76,326.12
2018,1,19,16,15,342.0,59.0,2.25,11.0,121.0,347.93,290.61
2018,1,19,16,30,305.0,46.0,2.0,10.4,87.0,306.69,251.97
2018,1,19,16,45,213.0,33.0,1.75,9.8,56.5,229.12,171.39
2018,1,19,17,0,121.0,20.0,1.5,9.2,26.0,130.06,0.0
2018,1,19,17,15,60.5,10.0,1.5,9.05,13.0,47.45,0.0
2018,1,19,17,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,1,20,7,15,101.0,9.0,2.7,6.65,13.0,7.68,0.0
2018,1,20,7,30,202.0,18.0,2.8,7.0,26.0,15.36,0.0
2018,1,20,7,45,349.5,27.5,2.9,7.35,63.0,22.94,11.81
2018,1,20,8,0,497.0,37.0,3.0,7.7,100.0,30.68,21.4
2018,1,20,8,15,577.5,42.5,3.2,8.3,144.0,37.88,28.45
2018,1,20,8,30,658.0,48.0,3.4,8.9,188.0,42.4,32.83
2018,1,20,8,45,708.0,51.5,3.55,9.5,232.0,45.05,35.35
2018,1,20,9,0,758.0,55.0,3.7,10.1,276.0,47.79,37.82
2018,1,20,9,15,790.0,58.0,3.75,10.6,317.0,50.0,39.74
2018,1,20,9,30,822.0,61.0,3.8,11.1,358.0,52.23,41.63
2018,1,20,9,45,844.5,62.5,3.85,11.55,394.0,53.23,42.37
2018,1,20,10,0,867.0,64.0,3.9,12.0,430.0,60.76,48.95
2018,1,20,10,15,881.0,65.5,3.9,12.3,460.0,62.22,50.09
2018,1,20,10,30,895.0,67.0,3.9,12.6,490.0,97.39,55.22
2018,1,20,10,45,905.0,68.5,3.9,12.9,513.5,150.88,84.37
2018,1,20,11,0,915.0,70.0,3.9,13.2,537.0,204.46,125.12
2018,1,20,11,15,920.5,71.0,3.9,13.4,553.0,256.57,170.54
2018,1,20,11,30,926.0,72.0,3.9,13.6,569.0,307.84,217.61
2018,1,20,11,45,927.5,72.5,3.9,13.75,577.0,356.41,263.16
2018,1,20,12,0,929.0,73.0,3.9,13.9,585.0,403.32,306.96
2018,1,20,12,15,923.5,74.5,3.95,13.95,584.0,446.51,347.26
2018,1,20,12,30,918.0,76.0,4.0,14.0,583.0,487.14,384.6
2018,1,20,12,45,908.5,78.5,4.0,14.05,574.5,524.13,418.09
2018,1,20,13,0,899.0,81.0,4.0,14.1,566.0,558.08,448.36
2018,1,20,13,15,892.0,80.0,4.0,14.05,550.5,586.79,474.11
2018,1,20,13,30,885.0,79.0,4.0,14.0,535.0,612.34,496.92
2018,1,20,13,45,869.5,79.0,4.0,14.0,511.0,634.58,516.51
2018,1,20,14,0,854.0,79.0,4.0,14.0,487.0,649.78,530.44
2018,1,20,14,15,841.5,76.5,3.95,13.8,458.5,660.49,541.04
2018,1,20,14,30,829.0,74.0,3.9,13.6,430.0,667.65,548.7
2018,1,20,14,45,806.5,71.5,3.8,13.45,394.5,664.35,547.65
2018,1,20,15,0,784.0,69.0,3.7,13.3,359.0,657.38,543.1
2018,1,20,15,15,752.0,65.5,3.7,13.3,319.0,638.97,529.44
2018,1,20,15,30,720.0,62.0,3.7,13.3,279.0,617.14,512.63
2018,1,20,15,45,674.5,57.0,3.05,12.35,236.0,580.77,483.27
2018,1,20,16,0,629.0,52.0,2.4,11.4,193.0,548.04,455.19
2018,1,20,16,15,556.0,46.0,2.1,10.65,150.0,487.39,403.85
2018,1,20,16,30,483.0,40.0,1.8,9.9,107.0,425.78,348.53
2018,1,20,16,45,353.0,31.0,1.55,9.1,70.0,322.03,245.6
2018,1,20,17,0,223.0,22.0,1.3,8.3,33.0,199.19,0.0
2018,1,20,17,15,111.5,11.0,1.25,8.1,16.5,81.41,0.0
2018,1,20,17,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.45,5.95,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.4,5.85,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.45,5.75,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.55,5.65,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.55,5.65,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.45,5.75,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,1,21,7,15,32.0,7.5,0.45,6.3,9.0,6.4,0.0
2018,1,21,7,30,64.0,15.0,0.5,6.8,18.0,12.8,0.0
2018,1,21,7,45,127.0,30.0,0.5,7.25,44.0,23.08,12.28
2018,1,21,8,0,190.0,45.0,0.5,7.7,70.0,34.25,24.69
2018,1,21,8,15,305.5,55.0,0.45,8.4,112.5,41.77,32.06
2018,1,21,8,30,421.0,65.0,0.4,9.1,155.0,51.52,41.14
2018,1,21,8,45,465.0,74.5,0.35,9.85,194.0,58.06,47.12
2018,1,21,9,0,509.0,84.0,0.3,10.6,233.0,64.47,52.81
2018,1,21,9,15,600.0,82.5,0.4,11.55,282.5,62.58,50.9
2018,1,21,9,30,691.0,81.0,0.5,12.5,332.0,61.21,49.43
2018,1,21,9,45,762.5,75.5,0.6,13.4,378.0,62.3,50.14
2018,1,21,10,0,834.0,70.0,0.7,14.3,424.0,58.3,46.33
2018,1,21,10,15,847.5,72.0,0.75,14.75,453.5,59.5,47.21
2018,1,21,10,30,861.0,74.0,0.8,15.2,483.0,94.82,52.88
2018,1,21,10,45,869.5,76.0,0.85,15.6,506.0,147.64,81.7
2018,1,21,11,0,878.0,78.0,0.9,16.0,529.0,205.65,125.33
2018,1,21,11,15,883.0,79.5,1.0,16.2,545.0,256.43,168.39
2018,1,21,11,30,888.0,81.0,1.1,16.4,561.0,306.41,212.9
2018,1,21,11,45,889.5,82.0,1.2,16.55,569.0,353.88,255.98
2018,1,21,12,0,891.0,83.0,1.3,16.7,577.0,399.8,297.43
2018,1,21,12,15,891.5,83.0,1.35,16.75,577.5,442.69,335.75
2018,1,21,12,30,892.0,83.0,1.4,16.8,578.0,483.54,371.62
2018,1,21,12,45,888.5,83.0,1.5,16.85,571.0,520.25,403.8
2018,1,21,13,0,885.0,83.0,1.6,16.9,564.0,554.32,433.29
2018,1,21,13,15,872.5,83.0,1.65,16.8,546.5,583.32,458.35
2018,1,21,13,30,860.0,83.0,1.7,16.7,529.0,606.97,479.01
2018,1,21,13,45,804.5,88.0,1.7,16.55,491.5,605.9,480.59
2018,1,21,14,0,749.0,93.0,1.7,16.4,454.0,599.21,477.73
2018,1,21,14,15,682.5,100.5,1.7,16.2,414.5,585.77,469.34
2018,1,21,14,30,616.0,108.0,1.7,16.0,375.0,565.15,455.2
2018,1,21,14,45,581.5,105.5,1.65,15.8,341.0,551.3,446.1
2018,1,21,15,0,547.0,103.0,1.6,15.6,307.0,534.04,434.01
2018,1,21,15,15,538.5,92.0,1.6,15.6,274.5,523.27,426.93
2018,1,21,15,30,530.0,81.0,1.6,15.6,242.0,509.82,417.24
2018,1,21,15,45,465.5,74.5,1.2,14.45,200.5,458.51,376.49
2018,1,21,16,0,401.0,68.0,0.8,13.3,159.0,400.64,329.36
2018,1,21,16,15,387.0,55.5,0.8,12.95,127.5,379.97,311.28
2018,1,21,16,30,373.0,43.0,0.8,12.6,96.0,353.6,285.99
2018,1,21,16,45,274.5,32.5,0.85,12.25,63.5,270.75,206.1
2018,1,21,17,0,176.0,22.0,0.9,11.9,31.0,173.02,0.0
2018,1,21,17,15,88.0,11.0,0.85,11.9,15.5,66.46,0.0
2018,1,21,17,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
