Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,11,15,921.0,83.5,4.1,21.1,642.0,308.09,209.75
2018,2,11,11,30,926.0,84.0,4.2,21.1,659.0,361.16,257.76
2018,2,11,11,45,848.0,110.5,4.3,21.1,643.0,402.77,298.24
2018,2,11,12,0,770.0,137.0,4.4,21.1,627.0,437.11,331.38
2018,2,11,12,15,723.5,153.0,4.35,20.7,614.0,471.45,362.92
2018,2,11,12,30,677.0,169.0,4.3,20.3,601.0,500.36,389.14
2018,2,11,12,45,484.5,213.5,4.25,19.9,521.0,465.62,365.54
2018,2,11,13,0,292.0,258.0,4.2,19.5,441.0,410.97,324.6
2018,2,11,13,15,158.5,241.0,4.05,19.1,340.0,320.67,254.75
2018,2,11,13,30,25.0,224.0,3.9,18.7,239.0,208.59,164.82
2018,2,11,13,45,247.0,199.0,3.8,18.3,339.5,370.64,298.69
2018,2,11,14,0,469.0,174.0,3.7,17.9,440.0,528.28,425.32
2018,2,11,14,15,592.5,144.0,3.65,17.45,462.0,610.85,491.54
2018,2,11,14,30,716.0,114.0,3.6,17.0,484.0,687.85,553.51
2018,2,11,14,45,662.5,116.5,3.6,16.55,440.5,665.43,538.15
2018,2,11,15,0,609.0,119.0,3.6,16.1,397.0,638.67,519.76
2018,2,11,15,15,446.0,126.5,3.6,16.1,320.0,520.37,427.73
2018,2,11,15,30,283.0,134.0,3.6,16.1,243.0,389.24,322.64
2018,2,11,15,45,172.0,115.5,3.95,15.1,179.5,283.66,237.01
2018,2,11,16,0,61.0,97.0,4.3,14.1,116.0,146.62,121.26
2018,2,11,16,15,83.5,88.5,4.1,13.45,109.5,173.01,144.48
2018,2,11,16,30,106.0,80.0,3.9,12.8,103.0,185.81,155.44
2018,2,11,16,45,77.5,61.5,3.65,12.15,76.0,143.51,117.99
2018,2,11,17,0,49.0,43.0,3.4,11.5,49.0,100.58,79.24
2018,2,11,17,15,34.0,27.0,3.4,11.25,30.5,69.51,43.07
2018,2,11,17,30,19.0,11.0,3.4,11.0,12.0,22.57,0.0
2018,2,11,17,45,9.5,5.5,3.4,10.7,6.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,12,6,45,41.0,5.0,2.45,8.25,5.0,0.0,0.0
2018,2,12,7,0,82.0,10.0,2.5,8.5,10.0,8.54,0.0
2018,2,12,7,15,217.5,21.0,2.6,8.9,38.5,17.68,0.0
2018,2,12,7,30,353.0,32.0,2.7,9.3,67.0,26.56,16.46
2018,2,12,7,45,329.0,47.0,2.8,9.7,94.0,36.18,26.43
2018,2,12,8,0,305.0,62.0,2.9,10.1,121.0,46.68,36.35
2018,2,12,8,15,500.0,59.5,2.9,10.5,187.0,46.61,36.56
2018,2,12,8,30,695.0,57.0,2.9,10.9,253.0,49.09,38.87
2018,2,12,8,45,585.5,83.0,2.85,11.25,267.5,63.04,51.38
2018,2,12,9,0,476.0,109.0,2.8,11.6,282.0,78.07,64.67
2018,2,12,9,15,291.5,135.0,2.75,11.9,245.0,96.52,80.83
2018,2,12,9,30,107.0,161.0,2.7,12.2,208.0,115.3,97.06
2018,2,12,9,45,75.5,161.5,2.7,12.5,196.0,120.92,101.61
2018,2,12,10,0,44.0,162.0,2.7,12.8,184.0,121.52,101.78
2018,2,12,10,15,348.0,147.0,2.65,13.0,339.0,104.08,77.11
2018,2,12,10,30,652.0,132.0,2.6,13.2,494.0,146.45,92.15
2018,2,12,10,45,790.5,106.5,2.6,13.4,564.5,196.06,122.56
2018,2,12,11,0,929.0,81.0,2.6,13.6,635.0,257.98,168.9
2018,2,12,11,15,935.0,81.5,2.6,13.75,652.5,312.9,218.4
2018,2,12,11,30,941.0,82.0,2.6,13.9,670.0,367.04,267.97
2018,2,12,11,45,945.0,82.0,2.6,14.0,680.0,419.02,315.47
2018,2,12,12,0,949.0,82.0,2.6,14.1,690.0,469.54,360.84
2018,2,12,12,15,948.0,83.0,2.6,14.2,691.5,517.0,402.7
2018,2,12,12,30,947.0,84.0,2.6,14.3,693.0,562.17,441.66
2018,2,12,12,45,918.0,91.5,2.65,14.35,677.0,595.74,471.03
2018,2,12,13,0,889.0,99.0,2.7,14.4,661.0,624.75,496.11
2018,2,12,13,15,690.0,151.0,2.7,14.45,581.0,592.12,472.34
2018,2,12,13,30,491.0,203.0,2.7,14.5,501.0,534.53,428.5
2018,2,12,13,45,333.5,210.0,2.7,14.5,409.0,441.72,357.11
2018,2,12,14,0,176.0,217.0,2.7,14.5,317.0,338.5,274.84
2018,2,12,14,15,162.0,190.5,2.7,14.4,279.0,309.35,252.87
2018,2,12,14,30,148.0,164.0,2.7,14.3,241.0,277.84,228.39
2018,2,12,14,45,177.0,167.5,2.7,14.25,253.5,310.21,256.04
2018,2,12,15,0,206.0,171.0,2.7,14.2,266.0,359.59,296.83
2018,2,12,15,15,219.0,149.0,2.7,14.2,242.0,351.05,291.23
2018,2,12,15,30,232.0,127.0,2.7,14.2,218.0,340.7,284.33
2018,2,12,15,45,321.5,111.0,2.45,13.75,220.5,416.07,347.65
2018,2,12,16,0,411.0,95.0,2.2,13.3,223.0,470.56,392.85
2018,2,12,16,15,342.0,80.5,1.9,12.5,175.0,399.37,334.78
2018,2,12,16,30,273.0,66.0,1.6,11.7,127.0,327.55,275.04
2018,2,12,16,45,333.5,50.5,1.35,10.95,107.0,352.81,294.35
2018,2,12,17,0,394.0,35.0,1.1,10.2,87.0,380.9,309.84
2018,2,12,17,15,282.5,26.5,1.1,9.95,55.5,282.64,198.18
2018,2,12,17,30,171.0,18.0,1.1,9.7,24.0,134.54,0.0
2018,2,12,17,45,85.5,9.0,1.1,9.5,12.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.35,8.4,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.2,8.35,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.1,8.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.15,8.2,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.35,7.65,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.45,7.15,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,13,6,45,37.5,4.5,0.8,6.8,5.0,0.0,0.0
2018,2,13,7,0,75.0,9.0,0.8,7.2,10.0,7.68,0.0
2018,2,13,7,15,221.0,22.0,0.95,8.05,41.5,18.51,0.0
2018,2,13,7,30,367.0,35.0,1.1,8.9,73.0,29.2,19.02
2018,2,13,7,45,464.5,43.5,1.3,9.75,118.0,35.59,26.01
2018,2,13,8,0,562.0,52.0,1.5,10.6,163.0,42.01,32.17
2018,2,13,8,15,588.0,61.5,1.75,11.45,205.0,48.74,38.37
2018,2,13,8,30,614.0,71.0,2.0,12.3,247.0,55.22,44.16
2018,2,13,8,45,672.0,74.5,2.2,13.2,297.0,57.19,45.76
2018,2,13,9,0,730.0,78.0,2.4,14.1,347.0,59.29,47.38
2018,2,13,9,15,776.0,78.0,2.45,14.6,394.5,64.14,51.47
2018,2,13,9,30,822.0,78.0,2.5,15.1,442.0,63.82,50.96
2018,2,13,9,45,848.0,78.0,2.55,15.6,481.5,63.42,50.38
2018,2,13,10,0,874.0,78.0,2.6,16.1,521.0,63.16,49.92
2018,2,13,10,15,887.0,80.0,2.6,16.35,553.5,92.63,57.21
2018,2,13,10,30,900.0,82.0,2.6,16.6,586.0,149.05,83.1
2018,2,13,10,45,900.5,86.0,2.6,16.9,608.5,205.78,123.91
2018,2,13,11,0,901.0,90.0,2.6,17.2,631.0,261.72,170.89
2018,2,13,11,15,914.5,88.5,2.55,17.35,651.0,315.86,218.71
2018,2,13,11,30,928.0,87.0,2.5,17.5,671.0,369.93,267.14
2018,2,13,11,45,930.0,88.0,2.4,17.7,680.5,421.56,313.28
2018,2,13,12,0,932.0,89.0,2.3,17.9,690.0,471.6,357.03
2018,2,13,12,15,930.0,89.5,2.25,17.95,690.5,517.58,396.81
2018,2,13,12,30,928.0,90.0,2.2,18.0,691.0,561.21,433.64
2018,2,13,12,45,785.5,135.0,2.15,18.05,640.0,568.42,441.85
2018,2,13,13,0,643.0,180.0,2.1,18.1,589.0,562.51,438.98
2018,2,13,13,15,494.5,194.5,2.05,18.1,505.0,507.84,399.35
2018,2,13,13,30,346.0,209.0,2.0,18.1,421.0,434.74,344.44
2018,2,13,13,45,247.0,208.0,1.95,18.05,356.5,381.37,303.68
2018,2,13,14,0,148.0,207.0,1.9,18.0,292.0,308.86,246.74
2018,2,13,14,15,76.0,174.5,1.85,17.85,218.0,217.11,173.78
2018,2,13,14,30,4.0,142.0,1.8,17.7,144.0,125.1,98.08
2018,2,13,14,45,9.5,147.5,1.75,17.5,152.0,135.9,107.58
2018,2,13,15,0,15.0,153.0,1.7,17.3,160.0,147.71,117.75
2018,2,13,15,15,18.5,144.5,1.7,17.3,152.5,144.48,115.51
2018,2,13,15,30,22.0,136.0,1.7,17.3,145.0,141.52,113.51
2018,2,13,15,45,146.0,115.5,1.25,16.5,162.5,247.35,204.51
2018,2,13,16,0,270.0,95.0,0.8,15.7,180.0,340.27,281.45
2018,2,13,16,15,367.0,79.0,0.75,15.2,174.5,418.07,343.44
2018,2,13,16,30,464.0,63.0,0.7,14.7,169.0,479.23,389.59
2018,2,13,16,45,406.5,54.0,0.7,14.2,130.5,419.44,340.08
2018,2,13,17,0,349.0,45.0,0.7,13.7,92.0,359.04,287.4
2018,2,13,17,15,234.5,31.5,0.7,13.5,57.5,257.39,182.89
2018,2,13,17,30,120.0,18.0,0.7,13.3,23.0,99.39,0.0
2018,2,13,17,45,60.0,9.0,0.7,13.1,11.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,14,6,45,27.0,4.5,0.8,8.45,5.0,0.0,0.0
2018,2,14,7,0,54.0,9.0,0.7,8.9,10.0,7.68,0.0
2018,2,14,7,15,208.0,22.5,0.75,9.8,42.0,18.83,0.0
2018,2,14,7,30,362.0,36.0,0.8,10.7,74.0,29.96,19.76
2018,2,14,7,45,484.5,42.5,0.85,11.6,122.5,34.71,25.1
2018,2,14,8,0,607.0,49.0,0.9,12.5,171.0,39.7,29.91
2018,2,14,8,15,643.0,57.0,0.85,13.3,216.5,45.42,35.16
2018,2,14,8,30,679.0,65.0,0.8,14.1,262.0,50.97,40.09
2018,2,14,8,45,738.0,66.5,0.75,14.95,313.5,56.32,44.68
2018,2,14,9,0,797.0,68.0,0.7,15.8,365.0,57.29,45.3
2018,2,14,9,15,765.0,82.0,0.7,16.5,394.0,67.03,53.6
2018,2,14,9,30,733.0,96.0,0.7,17.2,423.0,69.77,55.67
2018,2,14,9,45,583.0,140.0,0.7,17.9,414.0,97.61,79.33
2018,2,14,10,0,433.0,184.0,0.7,18.6,405.0,120.46,98.25
2018,2,14,10,15,450.5,192.0,0.85,18.85,434.5,138.41,99.91
2018,2,14,10,30,468.0,200.0,1.0,19.1,464.0,177.77,121.01
2018,2,14,10,45,661.5,151.0,1.15,19.3,542.0,207.66,133.79
2018,2,14,11,0,855.0,102.0,1.3,19.5,620.0,258.77,168.13
2018,2,14,11,15,883.0,97.0,1.5,19.6,645.0,312.68,214.57
2018,2,14,11,30,911.0,92.0,1.7,19.7,670.0,371.48,265.61
2018,2,14,11,45,912.5,93.0,1.95,19.75,679.0,422.24,311.06
2018,2,14,12,0,914.0,94.0,2.2,19.8,688.0,471.4,354.53
2018,2,14,12,15,844.5,117.5,2.35,19.85,667.0,505.55,385.86
2018,2,14,12,30,775.0,141.0,2.5,19.9,646.0,532.62,410.47
2018,2,14,12,45,620.0,190.5,2.7,19.9,592.0,529.5,411.19
2018,2,14,13,0,465.0,240.0,2.9,19.9,538.0,508.68,397.23
2018,2,14,13,15,542.5,208.0,2.95,19.85,548.0,552.43,433.11
2018,2,14,13,30,620.0,176.0,3.0,19.8,558.0,603.27,473.81
2018,2,14,13,45,371.0,209.0,3.1,19.7,435.5,482.11,381.66
2018,2,14,14,0,122.0,242.0,3.2,19.6,313.0,326.33,259.01
2018,2,14,14,15,189.5,226.5,3.2,19.4,330.0,368.52,295.06
2018,2,14,14,30,257.0,211.0,3.2,19.2,347.0,427.27,343.09
2018,2,14,14,45,525.5,149.5,3.25,19.0,404.0,594.6,477.92
2018,2,14,15,0,794.0,88.0,3.3,18.8,461.0,751.89,598.27
2018,2,14,15,15,805.5,78.5,3.3,18.8,428.0,759.81,604.33
2018,2,14,15,30,817.0,69.0,3.3,18.8,395.0,764.18,608.82
2018,2,14,15,45,784.5,65.5,2.85,17.8,348.5,737.22,589.99
2018,2,14,16,0,752.0,62.0,2.4,16.8,302.0,707.06,568.08
2018,2,14,16,15,705.0,57.5,2.15,15.65,253.5,661.25,534.66
2018,2,14,16,30,658.0,53.0,1.9,14.5,205.0,613.0,497.46
2018,2,14,16,45,581.0,46.0,1.65,13.35,157.0,545.5,442.82
2018,2,14,17,0,504.0,39.0,1.4,12.2,109.0,471.15,378.78
2018,2,14,17,15,351.5,29.0,1.4,11.75,68.5,339.92,250.67
2018,2,14,17,30,199.0,19.0,1.4,11.3,28.0,156.22,0.0
2018,2,14,17,45,99.5,9.5,1.45,10.85,14.0,8.11,0.0
2018,2,14,18,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,15,6,45,58.0,6.0,1.65,7.1,7.0,0.0,0.0
2018,2,15,7,0,116.0,12.0,1.8,7.6,14.0,10.24,0.0
2018,2,15,7,15,292.0,23.5,2.05,8.3,50.0,19.79,1.56
2018,2,15,7,30,468.0,35.0,2.3,9.0,86.0,29.27,19.48
2018,2,15,7,45,563.0,41.0,2.6,9.7,134.0,33.7,24.41
2018,2,15,8,0,658.0,47.0,2.9,10.4,182.0,41.67,31.92
2018,2,15,8,15,713.5,52.0,3.0,11.05,232.5,45.57,35.59
2018,2,15,8,30,769.0,57.0,3.1,11.7,283.0,49.49,39.11
2018,2,15,8,45,805.0,60.0,3.25,12.4,331.5,51.62,40.9
2018,2,15,9,0,841.0,63.0,3.4,13.1,380.0,53.79,42.65
2018,2,15,9,15,866.0,65.5,3.5,13.75,425.0,55.46,43.92
2018,2,15,9,30,891.0,68.0,3.6,14.4,470.0,64.11,51.34
2018,2,15,9,45,909.0,69.5,3.7,15.0,509.5,65.62,52.4
2018,2,15,10,0,927.0,71.0,3.8,15.6,549.0,67.06,53.41
2018,2,15,10,15,940.0,72.0,3.8,16.05,582.0,94.65,54.98
2018,2,15,10,30,953.0,73.0,3.8,16.5,615.0,153.38,83.57
2018,2,15,10,45,964.0,74.5,3.85,16.95,642.5,212.83,127.0
2018,2,15,11,0,975.0,76.0,3.9,17.4,670.0,272.52,177.37
2018,2,15,11,15,982.0,76.5,3.9,17.65,689.0,330.31,229.17
2018,2,15,11,30,989.0,77.0,3.9,17.9,708.0,387.36,280.87
2018,2,15,11,45,992.0,77.0,3.9,18.15,718.0,441.5,329.76
2018,2,15,12,0,995.0,77.0,3.9,18.4,728.0,493.98,376.25
2018,2,15,12,15,994.5,78.0,3.9,18.5,729.5,543.85,419.74
2018,2,15,12,30,994.0,79.0,3.9,18.6,731.0,591.38,460.25
2018,2,15,12,45,991.5,78.5,3.85,18.7,723.5,633.82,495.81
2018,2,15,13,0,989.0,78.0,3.8,18.8,716.0,673.31,528.27
2018,2,15,13,15,985.0,77.0,3.75,18.8,700.5,708.26,556.86
2018,2,15,13,30,981.0,76.0,3.7,18.8,685.0,739.87,582.45
2018,2,15,13,45,974.0,75.5,3.65,18.8,662.0,766.49,603.65
2018,2,15,14,0,967.0,75.0,3.6,18.8,639.0,789.47,620.82
2018,2,15,14,15,956.5,73.5,3.55,18.6,608.0,805.0,633.2
2018,2,15,14,30,946.0,72.0,3.5,18.4,577.0,816.65,642.95
2018,2,15,14,45,931.5,70.0,3.45,18.25,539.5,820.74,647.28
2018,2,15,15,0,917.0,68.0,3.4,18.1,502.0,820.93,648.95
2018,2,15,15,15,895.5,65.5,3.4,18.1,458.5,811.13,643.34
2018,2,15,15,30,874.0,63.0,3.4,18.1,415.0,797.68,635.02
2018,2,15,15,45,843.5,59.5,2.8,17.1,367.0,780.03,622.43
2018,2,15,16,0,813.0,56.0,2.2,16.1,319.0,751.24,600.49
2018,2,15,16,15,751.0,54.0,1.95,14.95,266.5,696.28,560.62
2018,2,15,16,30,689.0,52.0,1.7,13.8,214.0,638.84,516.93
2018,2,15,16,45,598.0,45.0,1.45,12.6,162.0,551.43,447.66
2018,2,15,17,0,507.0,38.0,1.2,11.4,110.0,473.99,381.89
2018,2,15,17,15,382.0,29.0,1.2,11.05,71.0,363.57,273.03
2018,2,15,17,30,257.0,20.0,1.2,10.7,32.0,231.78,0.0
2018,2,15,17,45,128.5,10.0,1.2,10.35,16.0,96.34,0.0
2018,2,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,16,6,45,40.0,6.0,0.8,9.0,6.5,0.0,0.0
2018,2,16,7,0,80.0,12.0,0.8,9.3,13.0,10.24,0.0
2018,2,16,7,15,224.5,24.0,0.85,10.1,45.5,20.0,4.02
2018,2,16,7,30,369.0,36.0,0.9,10.9,78.0,29.72,19.91
2018,2,16,7,45,478.5,43.5,1.0,11.7,126.0,35.33,25.73
2018,2,16,8,0,588.0,51.0,1.1,12.5,174.0,41.05,31.16
2018,2,16,8,15,625.0,59.0,1.2,13.3,219.5,46.69,36.3
2018,2,16,8,30,662.0,67.0,1.3,14.1,265.0,52.16,41.14
2018,2,16,8,45,698.5,72.5,1.4,14.9,311.5,55.61,44.04
2018,2,16,9,0,735.0,78.0,1.5,15.7,358.0,59.01,46.8
2018,2,16,9,15,789.0,76.5,1.65,16.4,408.5,62.8,49.89
2018,2,16,9,30,843.0,75.0,1.8,17.1,459.0,61.57,48.54
2018,2,16,9,45,866.5,76.0,1.95,17.8,499.5,61.97,48.61
2018,2,16,10,0,890.0,77.0,2.1,18.5,540.0,70.55,55.76
2018,2,16,10,15,902.5,79.0,2.2,18.85,572.5,100.55,58.46
2018,2,16,10,30,915.0,81.0,2.3,19.2,605.0,158.06,87.31
2018,2,16,10,45,924.0,83.0,2.35,19.55,631.5,215.69,129.35
2018,2,16,11,0,933.0,85.0,2.4,19.9,658.0,273.39,177.54
2018,2,16,11,15,938.5,86.0,2.4,20.15,676.0,329.19,226.72
2018,2,16,11,30,944.0,87.0,2.4,20.4,694.0,384.17,275.55
2018,2,16,11,45,946.5,87.5,2.4,20.65,703.5,436.57,321.74
2018,2,16,12,0,949.0,88.0,2.4,20.9,713.0,487.37,365.59
2018,2,16,12,15,949.5,88.0,2.35,21.05,714.5,534.99,405.82
2018,2,16,12,30,950.0,88.0,2.3,21.2,716.0,580.4,443.21
2018,2,16,12,45,948.0,87.5,2.3,21.3,709.0,621.55,476.73
2018,2,16,13,0,946.0,87.0,2.3,21.4,702.0,659.93,507.41
2018,2,16,13,15,941.0,87.0,2.25,21.45,687.0,693.97,534.1
2018,2,16,13,30,936.0,87.0,2.2,21.5,672.0,724.79,557.92
2018,2,16,13,45,928.0,85.5,2.15,21.5,648.5,748.62,576.53
2018,2,16,14,0,920.0,84.0,2.1,21.5,625.0,768.83,591.04
2018,2,16,14,15,908.5,82.5,2.1,21.3,594.5,782.79,602.11
2018,2,16,14,30,897.0,81.0,2.1,21.1,564.0,792.98,610.74
2018,2,16,14,45,881.0,79.0,2.1,20.95,527.0,802.6,619.04
2018,2,16,15,0,865.0,77.0,2.1,20.8,490.0,801.53,619.95
2018,2,16,15,15,842.5,74.0,2.1,20.8,447.5,790.24,613.46
2018,2,16,15,30,820.0,71.0,2.1,20.8,405.0,775.25,604.33
2018,2,16,15,45,788.5,67.5,1.65,19.6,358.0,748.86,585.78
2018,2,16,16,0,757.0,64.0,1.2,18.4,311.0,719.22,563.74
2018,2,16,16,15,710.5,59.0,1.2,17.35,262.0,672.8,532.62
2018,2,16,16,30,664.0,54.0,1.2,16.3,213.0,623.97,497.75
2018,2,16,16,45,589.0,47.5,1.2,15.25,164.5,557.83,447.04
2018,2,16,17,0,514.0,41.0,1.2,14.2,116.0,484.78,386.9
2018,2,16,17,15,338.0,30.0,1.25,13.8,71.5,333.58,252.48
2018,2,16,17,30,162.0,19.0,1.3,13.4,27.0,166.98,0.0
2018,2,16,17,45,81.0,9.5,1.3,13.0,13.5,63.69,0.0
2018,2,16,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,17,6,45,78.5,7.5,0.85,10.55,9.0,0.0,0.0
2018,2,17,7,0,157.0,15.0,0.8,10.9,18.0,12.8,0.0
2018,2,17,7,15,321.0,25.0,0.9,11.75,55.0,21.0,6.37
2018,2,17,7,30,485.0,35.0,1.0,12.6,92.0,29.12,19.37
2018,2,17,7,45,571.5,41.5,1.1,13.5,140.0,37.04,27.07
2018,2,17,8,0,658.0,48.0,1.2,14.4,188.0,42.39,32.12
2018,2,17,8,15,710.0,52.5,1.2,15.1,238.0,45.82,35.27
2018,2,17,8,30,762.0,57.0,1.2,15.8,288.0,49.29,38.31
2018,2,17,8,45,795.5,60.5,1.2,16.55,336.0,51.8,40.37
2018,2,17,9,0,829.0,64.0,1.2,17.3,384.0,54.3,42.37
2018,2,17,9,15,852.5,66.5,1.15,17.9,428.0,55.92,43.57
2018,2,17,9,30,876.0,69.0,1.1,18.5,472.0,64.67,50.93
2018,2,17,9,45,891.0,71.5,1.05,19.1,510.5,66.78,52.48
2018,2,17,10,0,906.0,74.0,1.0,19.7,549.0,68.8,53.95
2018,2,17,10,15,917.0,76.0,1.0,20.05,581.5,102.02,57.57
2018,2,17,10,30,928.0,78.0,1.0,20.4,614.0,160.21,87.33
2018,2,17,10,45,935.5,79.0,0.95,20.8,639.0,217.61,129.0
2018,2,17,11,0,943.0,80.0,0.9,21.2,664.0,274.84,176.15
2018,2,17,11,15,947.5,81.5,0.85,21.45,682.0,331.25,224.73
2018,2,17,11,30,952.0,83.0,0.8,21.7,700.0,386.74,272.5
2018,2,17,11,45,954.0,84.0,0.75,22.0,709.5,439.73,317.34
2018,2,17,12,0,956.0,85.0,0.7,22.3,719.0,491.08,359.51
2018,2,17,12,15,956.0,85.0,0.65,22.45,720.0,538.75,397.78
2018,2,17,12,30,956.0,85.0,0.6,22.6,721.0,584.15,433.07
2018,2,17,12,45,952.5,84.5,0.5,22.8,713.0,624.66,463.08
2018,2,17,13,0,949.0,84.0,0.4,23.0,705.0,662.24,489.93
2018,2,17,13,15,943.5,83.0,0.4,23.05,689.0,695.0,514.31
2018,2,17,13,30,938.0,82.0,0.4,23.1,673.0,724.42,535.98
2018,2,17,13,45,929.5,81.5,0.45,23.2,650.0,748.86,554.34
2018,2,17,14,0,921.0,81.0,0.5,23.3,627.0,769.71,569.25
2018,2,17,14,15,909.5,79.5,0.65,23.15,596.5,783.56,581.88
2018,2,17,14,30,898.0,78.0,0.8,23.0,566.0,793.64,592.22
2018,2,17,14,45,881.5,76.5,0.95,22.85,529.0,796.07,597.52
2018,2,17,15,0,865.0,75.0,1.1,22.7,492.0,802.36,605.52
2018,2,17,15,15,843.0,72.5,1.1,22.7,449.5,791.97,599.82
2018,2,17,15,30,821.0,70.0,1.1,22.7,407.0,777.91,591.72
2018,2,17,15,45,788.5,66.5,1.0,21.5,360.0,750.58,575.63
2018,2,17,16,0,756.0,63.0,0.9,20.3,313.0,720.04,556.7
2018,2,17,16,15,707.0,58.5,0.95,19.15,263.5,672.09,525.95
2018,2,17,16,30,658.0,54.0,1.0,18.0,214.0,621.79,491.4
2018,2,17,16,45,581.5,48.0,1.0,16.9,165.5,554.75,440.93
2018,2,17,17,0,505.0,42.0,1.0,15.8,117.0,481.0,381.38
2018,2,17,17,15,372.5,32.0,1.05,15.25,76.0,362.29,274.93
2018,2,17,17,30,240.0,22.0,1.1,14.7,35.0,226.83,0.0
2018,2,17,17,45,120.0,11.0,1.1,14.15,17.5,92.09,0.0
2018,2,17,18,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,2,18,6,45,59.0,7.5,3.05,10.5,9.0,0.0,0.0
2018,2,18,7,0,118.0,15.0,3.2,10.6,18.0,12.8,0.0
2018,2,18,7,15,264.5,27.5,3.35,10.9,54.0,23.06,9.18
2018,2,18,7,30,411.0,40.0,3.5,11.2,90.0,33.19,23.08
2018,2,18,7,45,453.0,49.0,3.65,11.5,127.5,39.67,29.64
2018,2,18,8,0,495.0,58.0,3.8,11.8,165.0,46.0,35.68
2018,2,18,8,15,437.0,78.0,3.95,12.15,189.5,58.18,46.76
2018,2,18,8,30,379.0,98.0,4.1,12.5,214.0,70.89,58.13
2018,2,18,8,45,525.0,95.0,4.25,12.9,284.0,70.69,57.82
2018,2,18,9,0,671.0,92.0,4.4,13.3,354.0,68.23,55.43
2018,2,18,9,15,730.0,92.0,4.5,13.5,406.0,67.55,54.65
2018,2,18,9,30,789.0,92.0,4.6,13.7,458.0,73.37,59.6
2018,2,18,9,45,750.5,108.0,4.7,13.95,479.0,76.27,61.94
2018,2,18,10,0,712.0,124.0,4.8,14.2,500.0,85.04,69.41
2018,2,18,10,15,431.5,179.5,4.85,14.25,411.5,135.42,97.37
2018,2,18,10,30,151.0,235.0,4.9,14.3,323.0,183.14,140.73
2018,2,18,10,45,115.5,255.5,4.95,14.35,324.5,204.25,158.83
2018,2,18,11,0,80.0,276.0,5.0,14.4,326.0,225.9,178.08
2018,2,18,11,15,123.5,285.5,5.1,14.4,365.0,251.18,197.55
2018,2,18,11,30,167.0,295.0,5.2,14.4,404.0,285.17,224.76
2018,2,18,11,45,285.5,279.5,5.3,14.4,469.0,334.2,263.46
2018,2,18,12,0,404.0,264.0,5.4,14.4,534.0,394.66,312.55
2018,2,18,12,15,636.0,191.5,5.5,14.45,617.5,479.53,381.54
2018,2,18,12,30,868.0,119.0,5.6,14.5,701.0,573.42,458.76
2018,2,18,12,45,907.0,106.0,5.65,14.5,708.5,622.24,500.55
2018,2,18,13,0,946.0,93.0,5.7,14.5,716.0,672.63,543.17
2018,2,18,13,15,941.0,92.0,5.75,14.4,700.5,705.86,571.96
2018,2,18,13,30,936.0,91.0,5.8,14.3,685.0,735.81,597.88
2018,2,18,13,45,927.5,90.5,5.85,14.2,661.5,760.44,619.23
2018,2,18,14,0,919.0,90.0,5.9,14.1,638.0,781.46,636.53
2018,2,18,14,15,907.0,88.5,5.9,13.8,607.5,795.13,648.67
2018,2,18,14,30,895.0,87.0,5.9,13.5,577.0,812.07,663.54
2018,2,18,14,45,878.5,85.0,5.9,13.25,539.5,814.45,667.31
2018,2,18,15,0,862.0,83.0,5.9,13.0,502.0,812.92,668.29
2018,2,18,15,15,839.0,80.0,5.9,13.0,459.0,801.1,660.79
2018,2,18,15,30,816.0,77.0,5.9,13.0,416.0,785.53,650.34
2018,2,18,15,45,780.5,74.0,5.7,12.15,368.0,756.18,630.11
2018,2,18,16,0,745.0,71.0,5.5,11.3,320.0,723.46,606.6
2018,2,18,16,15,683.0,67.0,5.25,10.8,268.0,672.28,566.35
2018,2,18,16,30,621.0,63.0,5.0,10.3,216.0,613.33,518.2
2018,2,18,16,45,496.0,57.5,4.75,9.8,162.5,501.62,424.81
2018,2,18,17,0,371.0,52.0,4.5,9.3,109.0,389.94,327.96
2018,2,18,17,15,218.0,35.5,4.35,9.05,66.0,252.15,201.4
2018,2,18,17,30,65.0,19.0,4.2,8.8,23.0,86.49,1.91
2018,2,18,17,45,32.5,9.5,4.1,8.5,11.5,30.61,0.0
2018,2,18,18,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.0,8.05,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.0,7.75,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.25,7.3,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,7.05,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.25,6.8,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,6.7,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.15,6.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.05,6.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.85,5.8,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.8,5.65,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.75,5.55,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.7,5.45,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.65,5.35,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.55,5.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.45,5.25,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.45,5.25,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.55,5.25,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.6,5.2,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.65,5.2,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.7,5.2,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,2,19,6,45,11.5,6.5,4.0,5.5,7.0,0.0,0.0
2018,2,19,7,0,23.0,13.0,4.1,5.6,14.0,11.1,0.0
2018,2,19,7,15,87.0,30.0,4.3,5.8,40.0,23.29,10.88
2018,2,19,7,30,151.0,47.0,4.5,6.0,66.0,36.07,26.27
2018,2,19,7,45,212.5,61.0,4.7,6.25,101.0,46.61,36.61
2018,2,19,8,0,274.0,75.0,4.9,6.5,136.0,55.49,45.13
2018,2,19,8,15,423.5,83.5,4.95,6.75,203.0,61.88,51.16
2018,2,19,8,30,573.0,92.0,5.0,7.0,270.0,70.66,59.18
2018,2,19,8,45,658.5,91.5,5.0,7.25,327.5,69.15,57.69
2018,2,19,9,0,744.0,91.0,5.0,7.5,385.0,68.17,56.63
2018,2,19,9,15,783.0,91.5,4.95,7.75,431.5,67.72,56.03
2018,2,19,9,30,822.0,92.0,4.9,8.0,478.0,73.67,61.19
2018,2,19,9,45,815.5,99.5,4.85,8.25,508.0,78.02,64.88
2018,2,19,10,0,809.0,107.0,4.8,8.5,538.0,82.21,68.4
2018,2,19,10,15,855.5,102.0,4.7,8.8,582.0,114.8,69.98
2018,2,19,10,30,902.0,97.0,4.6,9.1,626.0,169.76,99.98
2018,2,19,10,45,924.0,94.0,4.55,9.35,655.5,232.71,149.24
2018,2,19,11,0,946.0,91.0,4.5,9.6,685.0,290.16,199.65
2018,2,19,11,15,952.0,91.5,4.45,9.8,703.0,346.78,252.25
2018,2,19,11,30,958.0,92.0,4.4,10.0,721.0,402.59,304.36
2018,2,19,11,45,914.5,107.0,4.35,10.2,714.5,449.95,349.71
2018,2,19,12,0,871.0,122.0,4.3,10.4,708.0,491.52,388.74
2018,2,19,12,15,878.5,119.5,4.3,10.5,711.5,538.68,430.69
2018,2,19,12,30,886.0,117.0,4.3,10.6,715.0,584.32,470.42
2018,2,19,12,45,918.0,105.5,4.3,10.7,719.5,631.41,510.61
2018,2,19,13,0,950.0,94.0,4.3,10.8,724.0,679.54,550.88
2018,2,19,13,15,943.5,94.5,4.35,10.75,708.5,713.46,579.88
2018,2,19,13,30,937.0,95.0,4.4,10.7,693.0,744.06,605.97
2018,2,19,13,45,926.5,94.0,4.45,10.65,668.5,766.86,625.64
2018,2,19,14,0,916.0,93.0,4.5,10.6,644.0,785.93,641.27
2018,2,19,14,15,898.0,92.5,4.45,10.4,610.5,802.83,655.2
2018,2,19,14,30,880.0,92.0,4.4,10.2,577.0,809.53,661.58
2018,2,19,14,45,862.5,90.5,4.4,10.0,540.0,811.48,664.91
2018,2,19,15,0,845.0,89.0,4.4,9.8,503.0,809.51,665.43
2018,2,19,15,15,821.0,85.5,4.4,9.8,459.5,796.11,656.82
2018,2,19,15,30,797.0,82.0,4.4,9.8,416.0,778.96,645.32
2018,2,19,15,45,732.5,80.5,4.2,9.3,360.5,732.96,611.22
2018,2,19,16,0,668.0,79.0,4.0,8.8,305.0,679.45,570.67
2018,2,19,16,15,603.0,72.5,3.6,8.35,253.0,616.94,521.21
2018,2,19,16,30,538.0,66.0,3.2,7.9,201.0,552.86,468.76
2018,2,19,16,45,457.5,57.0,2.8,7.5,154.0,472.75,400.96
2018,2,19,17,0,377.0,48.0,2.4,7.1,107.0,393.02,330.68
2018,2,19,17,15,274.0,36.5,2.2,6.7,71.0,295.71,238.96
2018,2,19,17,30,171.0,25.0,2.0,6.3,35.0,189.43,43.3
2018,2,19,17,45,85.5,12.5,1.75,5.9,17.5,70.12,0.0
2018,2,19,18,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.15,3.2,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.05,2.05,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.95,2.2,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,20,6,45,101.5,9.0,0.9,3.85,12.5,0.0,0.0
2018,2,20,7,0,203.0,18.0,0.9,4.4,25.0,15.36,0.0
2018,2,20,7,15,361.0,27.5,1.05,5.25,65.0,23.02,11.74
2018,2,20,7,30,519.0,37.0,1.2,6.1,105.0,30.69,21.68
2018,2,20,7,45,587.0,44.0,1.3,6.95,152.0,39.12,29.87
2018,2,20,8,0,655.0,51.0,1.4,7.8,199.0,44.76,35.25
2018,2,20,8,15,711.5,56.0,1.4,8.4,251.5,48.58,38.81
2018,2,20,8,30,768.0,61.0,1.4,9.0,304.0,52.42,42.23
2018,2,20,8,45,805.5,64.0,1.4,9.6,353.5,54.47,43.94
2018,2,20,9,0,843.0,67.0,1.4,10.2,403.0,56.56,45.62
2018,2,20,9,15,866.0,69.5,1.4,10.6,448.0,58.12,46.82
2018,2,20,9,30,889.0,72.0,1.4,11.0,493.0,66.99,54.51
2018,2,20,9,45,904.5,74.0,1.4,11.35,532.0,68.72,55.82
2018,2,20,10,0,920.0,76.0,1.4,11.7,571.0,70.38,57.06
2018,2,20,10,15,928.5,78.5,1.45,12.0,603.0,113.31,64.48
2018,2,20,10,30,937.0,81.0,1.5,12.3,635.0,172.55,98.72
2018,2,20,10,45,942.5,83.0,1.55,12.6,660.0,231.14,144.33
2018,2,20,11,0,948.0,85.0,1.6,12.9,685.0,289.38,194.93
2018,2,20,11,15,952.0,86.5,1.7,13.1,702.5,346.23,246.38
2018,2,20,11,30,956.0,88.0,1.8,13.3,720.0,402.09,297.06
2018,2,20,11,45,955.0,89.0,1.9,13.5,728.0,454.39,344.24
2018,2,20,12,0,954.0,90.0,2.0,13.7,736.0,504.74,388.74
2018,2,20,12,15,953.0,90.0,2.05,13.75,736.5,552.08,429.8
2018,2,20,12,30,952.0,90.0,2.1,13.8,737.0,597.06,467.97
2018,2,20,12,45,949.0,90.5,2.2,13.85,730.0,638.82,503.03
2018,2,20,13,0,946.0,91.0,2.3,13.9,723.0,677.75,535.26
2018,2,20,13,15,941.0,90.5,2.35,13.85,707.5,711.43,562.99
2018,2,20,13,30,936.0,90.0,2.4,13.8,692.0,741.84,587.92
2018,2,20,13,45,926.5,89.0,2.45,13.75,667.5,765.16,606.8
2018,2,20,14,0,917.0,88.0,2.5,13.7,643.0,784.78,622.18
2018,2,20,14,15,873.0,94.5,2.55,13.5,602.5,789.42,627.22
2018,2,20,14,30,829.0,101.0,2.6,13.3,562.0,783.01,624.5
2018,2,20,14,45,840.5,91.5,2.65,13.1,532.5,798.36,637.92
2018,2,20,15,0,852.0,82.0,2.7,12.9,503.0,810.21,648.75
2018,2,20,15,15,834.0,78.5,2.7,12.9,461.5,801.6,643.9
2018,2,20,15,30,816.0,75.0,2.7,12.9,420.0,789.33,636.49
2018,2,20,15,45,784.0,71.0,2.65,12.2,372.5,761.4,618.53
2018,2,20,16,0,752.0,67.0,2.6,11.5,325.0,730.22,597.6
2018,2,20,16,15,653.5,67.5,2.35,10.6,267.0,653.9,540.34
2018,2,20,16,30,555.0,68.0,2.1,9.7,209.0,570.96,475.91
2018,2,20,16,45,399.0,61.5,1.8,8.85,151.5,428.44,360.53
2018,2,20,17,0,243.0,55.0,1.5,8.0,94.0,298.56,249.76
2018,2,20,17,15,166.0,38.5,1.45,7.5,61.0,218.56,176.1
2018,2,20,17,30,89.0,22.0,1.4,7.0,28.0,111.59,37.73
2018,2,20,17,45,44.5,11.0,1.4,6.55,14.0,40.46,0.0
2018,2,20,18,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.6,4.05,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.55,4.15,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,4.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.45,4.35,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,4.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,4.75,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,4.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.25,4.95,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.2,5.1,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.2,5.2,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.2,5.2,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.2,5.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.2,5.25,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.2,5.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.2,5.3,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.2,5.3,0.0,0.0,0.0
2018,2,21,6,45,51.5,7.5,0.2,5.3,9.5,0.0,0.0
2018,2,21,7,0,103.0,15.0,0.2,5.3,19.0,12.8,0.0
2018,2,21,7,15,181.0,26.0,0.3,5.65,45.5,20.17,10.27
2018,2,21,7,30,259.0,37.0,0.4,6.0,72.0,28.52,19.91
2018,2,21,7,45,317.0,51.5,0.5,6.3,112.0,39.19,30.12
2018,2,21,8,0,375.0,66.0,0.6,6.6,152.0,49.59,39.9
2018,2,21,8,15,520.0,69.5,0.7,7.15,219.0,53.58,43.6
2018,2,21,8,30,665.0,73.0,0.8,7.7,286.0,56.2,45.91
2018,2,21,8,45,724.5,73.0,0.95,8.2,338.0,60.72,49.85
2018,2,21,9,0,784.0,73.0,1.1,8.7,390.0,60.41,49.35
2018,2,21,9,15,819.5,73.5,1.0,9.25,436.5,60.42,49.12
2018,2,21,9,30,855.0,74.0,0.9,9.8,483.0,60.57,49.02
2018,2,21,9,45,877.0,74.5,0.8,10.3,523.0,68.66,55.99
2018,2,21,10,0,899.0,75.0,0.7,10.8,563.0,69.39,56.36
2018,2,21,10,15,910.5,77.0,0.65,11.25,596.0,114.31,64.61
2018,2,21,10,30,922.0,79.0,0.6,11.7,629.0,172.53,98.8
2018,2,21,10,45,929.5,81.0,0.55,12.15,654.5,230.62,143.84
2018,2,21,11,0,937.0,83.0,0.5,12.6,680.0,288.61,193.36
2018,2,21,11,15,941.5,84.0,0.65,12.9,697.5,344.61,243.49
2018,2,21,11,30,946.0,85.0,0.8,13.2,715.0,399.67,292.87
2018,2,21,11,45,948.5,85.5,0.95,13.55,724.5,452.37,339.61
2018,2,21,12,0,951.0,86.0,1.1,13.9,734.0,503.47,383.99
2018,2,21,12,15,949.0,87.5,1.25,14.05,735.5,551.43,425.2
2018,2,21,12,30,947.0,89.0,1.4,14.2,737.0,597.01,463.63
2018,2,21,12,45,942.0,90.0,1.55,14.35,729.0,637.86,497.71
2018,2,21,13,0,937.0,91.0,1.7,14.5,721.0,675.76,528.95
2018,2,21,13,15,929.5,91.5,1.85,14.5,705.0,708.46,556.2
2018,2,21,13,30,922.0,92.0,2.0,14.5,689.0,737.8,580.67
2018,2,21,13,45,910.5,92.5,2.15,14.45,665.0,760.85,599.87
2018,2,21,14,0,899.0,93.0,2.3,14.4,641.0,780.23,615.72
2018,2,21,14,15,886.0,91.5,2.35,14.25,610.0,799.42,631.14
2018,2,21,14,30,873.0,90.0,2.4,14.1,579.0,808.53,639.46
2018,2,21,14,45,855.5,88.0,2.45,13.95,541.5,809.62,642.26
2018,2,21,15,0,838.0,86.0,2.5,13.8,504.0,806.82,642.43
2018,2,21,15,15,815.0,83.0,2.5,13.8,461.0,794.55,635.07
2018,2,21,15,30,792.0,80.0,2.5,13.8,418.0,778.59,625.04
2018,2,21,15,45,758.0,76.5,2.3,13.25,371.0,749.43,604.92
2018,2,21,16,0,724.0,73.0,2.1,12.7,324.0,722.88,586.26
