Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,11,0,175.0,361.0,3.6,14.4,498.0,332.48,259.13
2018,3,24,11,15,148.0,341.0,3.75,14.55,458.5,324.57,254.51
2018,3,24,11,30,121.0,321.0,3.9,14.7,419.0,311.95,245.77
2018,3,24,11,45,64.5,257.0,4.05,14.85,309.5,244.04,192.89
2018,3,24,12,0,8.0,193.0,4.2,15.0,200.0,164.63,129.27
2018,3,24,12,15,81.0,275.0,4.35,15.0,341.5,285.55,227.05
2018,3,24,12,30,154.0,357.0,4.5,15.0,483.0,411.69,326.8
2018,3,24,12,45,191.0,356.0,4.6,15.05,510.5,450.17,357.56
2018,3,24,13,0,228.0,355.0,4.7,15.1,538.0,500.5,397.59
2018,3,24,13,15,213.0,345.5,4.7,14.95,513.5,485.74,387.0
2018,3,24,13,30,198.0,336.0,4.7,14.8,489.0,478.28,382.04
2018,3,24,13,45,348.5,298.0,4.7,14.7,557.5,593.44,475.1
2018,3,24,14,0,499.0,260.0,4.7,14.6,626.0,717.05,572.34
2018,3,24,14,15,525.5,239.0,4.65,14.4,609.5,737.11,589.1
2018,3,24,14,30,552.0,218.0,4.6,14.2,593.0,754.92,604.86
2018,3,24,14,45,541.0,208.0,4.55,14.0,558.5,747.89,601.28
2018,3,24,15,0,530.0,198.0,4.5,13.8,524.0,737.92,595.69
2018,3,24,15,15,571.5,171.0,4.5,13.8,499.5,754.54,611.19
2018,3,24,15,30,613.0,144.0,4.5,13.8,475.0,777.7,630.28
2018,3,24,15,45,567.0,139.5,4.25,13.3,423.5,732.05,597.19
2018,3,24,16,0,521.0,135.0,4.0,12.8,372.0,676.02,556.35
2018,3,24,16,15,455.0,127.5,3.75,12.4,317.0,605.67,503.45
2018,3,24,16,30,389.0,120.0,3.5,12.0,262.0,534.93,448.13
2018,3,24,16,45,428.0,96.5,3.25,11.6,230.0,536.6,451.26
2018,3,24,17,0,467.0,73.0,3.0,11.2,198.0,541.35,454.48
2018,3,24,17,15,399.0,62.0,2.65,10.5,152.0,454.21,382.3
2018,3,24,17,30,331.0,51.0,2.3,9.8,106.0,377.74,316.17
2018,3,24,17,45,248.0,37.5,1.9,9.15,70.0,289.41,234.19
2018,3,24,18,0,165.0,24.0,1.5,8.5,34.0,191.22,68.62
2018,3,24,18,15,82.5,12.0,1.5,8.2,17.0,69.38,0.0
2018,3,24,18,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,25,5,45,10.0,2.5,0.85,5.85,2.5,0.0,0.0
2018,3,25,6,0,20.0,5.0,0.8,6.1,5.0,0.0,0.0
2018,3,25,6,15,136.0,20.0,1.1,6.85,31.0,17.07,0.0
2018,3,25,6,30,252.0,35.0,1.4,7.6,57.0,27.19,15.82
2018,3,25,6,45,376.0,45.0,1.7,8.35,103.5,36.92,27.12
2018,3,25,7,0,500.0,55.0,2.0,9.1,150.0,44.4,34.44
2018,3,25,7,15,527.5,65.5,2.1,9.55,193.5,51.63,41.26
2018,3,25,7,30,555.0,76.0,2.2,10.0,237.0,58.53,47.56
2018,3,25,7,45,516.0,92.0,2.35,10.4,265.0,68.74,56.66
2018,3,25,8,0,477.0,108.0,2.5,10.8,293.0,76.9,63.74
2018,3,25,8,15,644.5,97.0,2.6,11.1,383.0,69.86,57.2
2018,3,25,8,30,812.0,86.0,2.7,11.4,473.0,68.77,55.98
2018,3,25,8,45,833.0,89.0,2.75,11.7,521.5,70.04,56.86
2018,3,25,9,0,854.0,92.0,2.8,12.0,570.0,71.29,57.7
2018,3,25,9,15,748.0,112.0,2.85,12.2,554.0,81.83,66.73
2018,3,25,9,30,642.0,132.0,2.9,12.4,538.0,82.9,67.43
2018,3,25,9,45,762.5,119.5,3.0,12.65,629.5,125.94,76.37
2018,3,25,10,0,883.0,107.0,3.1,12.9,721.0,190.57,114.02
2018,3,25,10,15,906.0,105.0,3.15,13.05,759.0,248.75,159.73
2018,3,25,10,30,929.0,103.0,3.2,13.2,797.0,308.84,211.9
2018,3,25,10,45,866.5,126.0,3.25,13.35,789.0,357.34,259.13
2018,3,25,11,0,804.0,149.0,3.3,13.5,781.0,405.23,304.69
2018,3,25,11,15,845.5,137.5,3.35,13.55,813.5,462.7,354.71
2018,3,25,11,30,887.0,126.0,3.4,13.6,846.0,523.83,406.79
2018,3,25,11,45,920.5,116.0,3.5,13.7,869.0,582.4,456.06
2018,3,25,12,0,954.0,106.0,3.6,13.8,892.0,641.81,504.99
2018,3,25,12,15,953.0,106.5,3.65,13.8,891.0,689.33,543.92
2018,3,25,12,30,952.0,107.0,3.7,13.8,890.0,734.42,580.22
2018,3,25,12,45,949.0,107.0,3.8,13.85,880.5,775.05,612.63
2018,3,25,13,0,946.0,107.0,3.9,13.9,871.0,812.71,641.37
2018,3,25,13,15,942.5,106.0,3.95,13.85,853.5,845.93,666.02
2018,3,25,13,30,939.0,105.0,4.0,13.8,836.0,875.83,688.34
2018,3,25,13,45,933.5,103.0,4.05,13.75,810.5,899.6,706.38
2018,3,25,14,0,928.0,101.0,4.1,13.7,785.0,919.71,721.98
2018,3,25,14,15,920.0,98.5,4.15,13.6,752.0,933.34,733.29
2018,3,25,14,30,912.0,96.0,4.2,13.5,719.0,943.13,742.1
2018,3,25,14,45,868.0,102.5,4.2,13.4,668.5,936.41,739.04
2018,3,25,15,0,824.0,109.0,4.2,13.3,618.0,915.78,726.23
2018,3,25,15,15,719.0,127.0,4.2,13.3,548.0,853.6,682.86
2018,3,25,15,30,614.0,145.0,4.2,13.3,478.0,781.54,631.75
2018,3,25,15,45,652.0,122.5,4.15,13.0,447.0,794.02,643.96
2018,3,25,16,0,690.0,100.0,4.1,12.7,416.0,801.77,652.16
2018,3,25,16,15,713.5,86.0,3.9,12.35,379.0,802.21,654.29
2018,3,25,16,30,737.0,72.0,3.7,12.0,342.0,792.6,648.53
2018,3,25,16,45,691.0,66.5,3.45,11.65,288.5,740.71,609.67
2018,3,25,17,0,645.0,61.0,3.2,11.3,235.0,682.0,564.06
2018,3,25,17,15,568.5,54.5,2.9,10.65,183.0,595.55,494.58
2018,3,25,17,30,492.0,48.0,2.6,10.0,131.0,510.46,422.48
2018,3,25,17,45,359.0,37.0,2.3,9.3,86.0,377.99,306.07
2018,3,25,18,0,226.0,26.0,2.0,8.6,41.0,238.84,107.35
2018,3,25,18,15,113.0,13.0,1.95,8.35,20.5,92.28,0.0
2018,3,25,18,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,26,5,45,18.5,3.5,2.8,7.35,3.0,0.0,0.0
2018,3,26,6,0,37.0,7.0,2.9,7.5,6.0,0.0,0.0
2018,3,26,6,15,180.5,20.5,3.1,7.9,35.0,17.5,0.0
2018,3,26,6,30,324.0,34.0,3.3,8.3,64.0,28.54,17.52
2018,3,26,6,45,442.5,43.0,3.45,8.7,112.5,35.25,25.67
2018,3,26,7,0,561.0,52.0,3.6,9.1,161.0,42.06,32.35
2018,3,26,7,15,631.0,58.0,3.75,9.65,216.0,46.14,36.28
2018,3,26,7,30,701.0,64.0,3.9,10.2,271.0,50.27,40.05
2018,3,26,7,45,747.5,67.5,4.05,10.8,326.5,56.95,45.96
2018,3,26,8,0,794.0,71.0,4.2,11.4,382.0,59.22,47.77
2018,3,26,8,15,825.0,74.0,4.3,11.95,436.0,60.95,49.06
2018,3,26,8,30,856.0,77.0,4.4,12.5,490.0,62.67,50.32
2018,3,26,8,45,878.5,79.0,4.45,13.05,540.0,71.7,58.01
2018,3,26,9,0,901.0,81.0,4.5,13.6,590.0,73.36,59.14
2018,3,26,9,15,917.0,82.5,4.55,13.95,634.5,74.49,59.87
2018,3,26,9,30,933.0,84.0,4.6,14.3,679.0,75.54,60.54
2018,3,26,9,45,944.5,85.5,4.65,14.7,717.5,129.66,71.95
2018,3,26,10,0,956.0,87.0,4.7,15.1,756.0,190.98,110.17
2018,3,26,10,15,961.0,89.0,4.7,15.4,786.5,252.31,159.59
2018,3,26,10,30,966.0,91.0,4.7,15.7,817.0,313.58,213.69
2018,3,26,10,45,969.0,93.5,4.7,15.95,840.5,374.31,268.84
2018,3,26,11,0,972.0,96.0,4.7,16.2,864.0,434.31,323.07
2018,3,26,11,15,974.0,97.5,4.7,16.4,879.5,492.18,374.59
2018,3,26,11,30,976.0,99.0,4.7,16.6,895.0,548.73,423.68
2018,3,26,11,45,975.0,100.0,4.7,16.8,901.0,601.77,468.68
2018,3,26,12,0,974.0,101.0,4.7,17.0,907.0,652.73,510.8
2018,3,26,12,15,974.5,100.0,4.7,17.1,906.0,700.63,549.73
2018,3,26,12,30,975.0,99.0,4.7,17.2,905.0,746.11,585.94
2018,3,26,12,45,974.0,98.0,4.65,17.25,895.5,787.89,618.53
2018,3,26,13,0,973.0,97.0,4.6,17.3,886.0,826.74,646.74
2018,3,26,13,15,969.0,96.0,4.55,17.35,868.0,860.14,670.57
2018,3,26,13,30,965.0,95.0,4.5,17.4,850.0,890.11,691.91
2018,3,26,13,45,959.0,92.5,4.45,17.4,823.0,913.29,708.59
2018,3,26,14,0,953.0,90.0,4.4,17.4,796.0,932.64,722.68
2018,3,26,14,15,943.5,89.5,4.3,17.3,763.0,947.24,733.54
2018,3,26,14,30,934.0,89.0,4.2,17.2,730.0,957.96,742.06
2018,3,26,14,45,920.5,87.0,4.15,17.15,689.5,959.41,744.41
2018,3,26,15,0,907.0,85.0,4.1,17.1,649.0,956.91,744.23
2018,3,26,15,15,890.5,83.0,4.1,17.1,603.5,947.79,739.73
2018,3,26,15,30,874.0,81.0,4.1,17.1,558.0,935.01,732.8
2018,3,26,15,45,847.5,79.0,3.9,16.7,507.0,919.66,724.06
2018,3,26,16,0,821.0,77.0,3.7,16.3,456.0,890.74,705.49
2018,3,26,16,15,778.0,74.5,3.25,15.7,400.0,842.85,671.9
2018,3,26,16,30,735.0,72.0,2.8,15.1,344.0,792.56,635.79
2018,3,26,16,45,689.5,66.5,2.4,14.55,290.5,740.89,597.59
2018,3,26,17,0,644.0,61.0,2.0,14.0,237.0,682.49,552.56
2018,3,26,17,15,567.0,54.5,1.8,13.1,184.5,595.45,485.25
2018,3,26,17,30,490.0,48.0,1.6,12.2,132.0,509.9,415.29
2018,3,26,17,45,363.0,38.0,1.45,11.25,88.0,382.94,306.86
2018,3,26,18,0,236.0,28.0,1.3,10.3,44.0,249.5,127.85
2018,3,26,18,15,123.5,15.0,1.3,10.05,23.0,101.73,0.0
2018,3,26,18,30,11.0,2.0,1.3,9.8,2.0,0.0,0.0
2018,3,26,18,45,5.5,1.0,1.25,9.5,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,27,5,45,17.0,3.0,1.25,9.5,3.0,0.0,0.0
2018,3,27,6,0,34.0,6.0,1.3,9.7,6.0,5.12,0.0
2018,3,27,6,15,165.5,21.0,1.25,10.2,35.5,16.42,0.0
2018,3,27,6,30,297.0,36.0,1.2,10.7,65.0,30.12,19.19
2018,3,27,6,45,409.0,46.0,1.2,11.2,112.5,37.58,27.57
2018,3,27,7,0,521.0,56.0,1.2,11.7,160.0,45.04,34.75
2018,3,27,7,15,591.5,62.0,1.25,12.4,213.5,48.92,38.43
2018,3,27,7,30,662.0,68.0,1.3,13.1,267.0,52.88,41.95
2018,3,27,7,45,710.5,72.0,1.4,13.8,322.0,55.16,43.82
2018,3,27,8,0,759.0,76.0,1.5,14.5,377.0,62.62,50.19
2018,3,27,8,15,790.0,79.5,1.6,15.15,430.0,64.53,51.57
2018,3,27,8,30,821.0,83.0,1.7,15.8,483.0,66.43,52.92
2018,3,27,8,45,843.5,85.5,1.8,16.45,532.0,67.46,53.49
2018,3,27,9,0,866.0,88.0,1.9,17.1,581.0,68.48,54.06
2018,3,27,9,15,884.0,89.5,2.0,17.5,625.5,78.29,62.26
2018,3,27,9,30,902.0,91.0,2.1,17.9,670.0,79.25,62.8
2018,3,27,9,45,917.0,91.0,2.15,18.3,709.0,135.07,74.73
2018,3,27,10,0,932.0,91.0,2.2,18.7,748.0,194.35,111.63
2018,3,27,10,15,939.0,93.0,2.3,19.0,779.0,254.7,159.51
2018,3,27,10,30,946.0,95.0,2.4,19.3,810.0,315.24,211.69
2018,3,27,10,45,950.0,96.5,2.5,19.65,833.0,374.44,263.99
2018,3,27,11,0,954.0,98.0,2.6,20.0,856.0,433.01,315.35
2018,3,27,11,15,955.5,100.0,2.65,20.25,871.0,490.05,364.44
2018,3,27,11,30,957.0,102.0,2.7,20.5,886.0,545.78,411.1
2018,3,27,11,45,956.0,103.0,2.75,20.75,892.0,597.84,453.67
2018,3,27,12,0,955.0,104.0,2.8,21.0,898.0,647.87,493.49
2018,3,27,12,15,954.5,104.0,2.75,21.1,897.0,695.13,530.09
2018,3,27,12,30,954.0,104.0,2.7,21.2,896.0,739.99,563.96
2018,3,27,12,45,950.5,104.5,2.7,21.35,886.0,780.56,594.16
2018,3,27,13,0,947.0,105.0,2.7,21.5,876.0,818.15,620.37
2018,3,27,13,15,938.0,105.0,2.7,21.55,855.5,847.83,640.85
2018,3,27,13,30,929.0,105.0,2.7,21.6,835.0,873.88,658.93
2018,3,27,13,45,921.0,104.5,2.7,21.65,809.0,896.6,674.82
2018,3,27,14,0,913.0,104.0,2.7,21.7,783.0,915.65,688.34
2018,3,27,14,15,867.0,114.0,2.65,21.6,736.5,918.09,690.78
2018,3,27,14,30,821.0,124.0,2.6,21.5,690.0,906.85,684.27
2018,3,27,14,45,814.0,115.5,2.6,21.45,650.5,906.54,685.73
2018,3,27,15,0,807.0,107.0,2.6,21.4,611.0,902.35,684.61
2018,3,27,15,15,802.5,98.0,2.6,21.4,569.0,896.08,682.12
2018,3,27,15,30,798.0,89.0,2.6,21.4,527.0,886.04,677.18
2018,3,27,15,45,760.5,89.0,2.4,20.95,476.0,852.58,655.6
2018,3,27,16,0,723.0,89.0,2.2,20.5,425.0,821.65,635.74
2018,3,27,16,15,680.5,85.5,1.9,19.85,372.5,774.38,603.49
2018,3,27,16,30,638.0,82.0,1.6,19.2,320.0,725.2,569.16
2018,3,27,16,45,600.0,74.0,1.3,18.55,270.5,672.6,531.14
2018,3,27,17,0,562.0,66.0,1.0,17.9,221.0,618.92,490.66
2018,3,27,17,15,511.5,56.5,1.05,17.1,174.0,552.03,441.4
2018,3,27,17,30,461.0,47.0,1.1,16.3,127.0,485.84,388.91
2018,3,27,17,45,351.0,37.0,1.15,15.55,85.5,373.34,294.88
2018,3,27,18,0,241.0,27.0,1.2,14.8,44.0,256.17,142.55
2018,3,27,18,15,128.5,15.0,1.2,14.55,23.0,105.53,0.0
2018,3,27,18,30,16.0,3.0,1.2,14.3,2.0,0.0,0.0
2018,3,27,18,45,8.0,1.5,1.2,14.1,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.5,0.5,12.0,4.5,0.0,0.0
2018,3,28,6,0,61.0,9.0,0.5,12.2,9.0,7.68,0.0
2018,3,28,6,15,200.0,21.0,0.55,13.0,38.5,17.64,0.0
2018,3,28,6,30,339.0,33.0,0.6,13.8,68.0,27.31,17.04
2018,3,28,6,45,440.5,42.5,0.65,14.6,115.5,34.52,24.61
2018,3,28,7,0,542.0,52.0,0.7,15.4,163.0,41.68,31.32
2018,3,28,7,15,605.5,58.5,0.85,16.05,216.0,46.12,35.4
2018,3,28,7,30,669.0,65.0,1.0,16.7,269.0,50.53,39.27
2018,3,28,7,45,711.0,69.5,1.15,17.35,322.5,57.97,45.65
2018,3,28,8,0,753.0,74.0,1.3,18.0,376.0,60.86,47.93
2018,3,28,8,15,769.0,80.5,1.45,18.7,424.5,64.89,51.12
2018,3,28,8,30,785.0,87.0,1.6,19.4,473.0,68.7,54.09
2018,3,28,8,45,820.0,86.5,1.75,20.1,525.0,67.67,52.86
2018,3,28,9,0,855.0,86.0,1.9,20.8,577.0,66.82,51.81
2018,3,28,9,15,874.0,87.0,2.0,21.2,621.0,76.52,59.8
2018,3,28,9,30,893.0,88.0,2.1,21.6,665.0,79.09,61.7
2018,3,28,9,45,909.0,87.0,2.15,22.0,703.5,135.73,73.24
2018,3,28,10,0,925.0,86.0,2.2,22.4,742.0,193.92,109.75
2018,3,28,10,15,932.5,88.0,2.2,22.75,773.0,253.84,156.99
2018,3,28,10,30,940.0,90.0,2.2,23.1,804.0,314.0,208.13
2018,3,28,10,45,945.5,90.5,2.25,23.45,827.0,372.46,258.97
2018,3,28,11,0,951.0,91.0,2.3,23.8,850.0,430.42,308.87
2018,3,28,11,15,955.0,91.5,2.3,24.05,866.0,487.01,356.58
2018,3,28,11,30,959.0,92.0,2.3,24.3,882.0,542.47,402.0
2018,3,28,11,45,960.5,92.0,2.3,24.55,889.0,594.85,443.75
2018,3,28,12,0,962.0,92.0,2.3,24.8,896.0,645.37,482.87
2018,3,28,12,15,961.5,92.0,2.25,24.95,894.5,692.59,518.41
2018,3,28,12,30,961.0,92.0,2.2,25.1,893.0,737.36,551.25
2018,3,28,12,45,959.0,91.5,2.2,25.2,883.5,777.96,580.7
2018,3,28,13,0,957.0,91.0,2.2,25.3,874.0,815.62,605.98
2018,3,28,13,15,953.0,90.0,2.25,25.3,856.0,848.11,628.33
2018,3,28,13,30,949.0,89.0,2.3,25.3,838.0,877.2,648.49
2018,3,28,13,45,942.5,88.5,2.3,25.3,812.5,901.21,664.93
2018,3,28,14,0,936.0,88.0,2.3,25.3,787.0,921.55,679.09
2018,3,28,14,15,927.0,87.0,2.35,25.2,754.5,935.4,689.86
2018,3,28,14,30,918.0,86.0,2.4,25.1,722.0,945.42,698.37
2018,3,28,14,45,906.5,84.0,2.4,25.0,683.0,948.16,701.82
2018,3,28,15,0,895.0,82.0,2.4,24.9,644.0,947.06,702.99
2018,3,28,15,15,879.0,80.0,2.4,24.9,599.0,938.0,698.78
2018,3,28,15,30,863.0,78.0,2.4,24.9,554.0,925.32,692.35
2018,3,28,15,45,841.0,75.0,2.25,24.35,504.5,902.28,679.09
2018,3,28,16,0,819.0,72.0,2.1,23.8,455.0,886.28,670.56
2018,3,28,16,15,788.0,68.5,1.85,23.05,402.5,847.94,645.94
2018,3,28,16,30,757.0,65.0,1.6,22.3,350.0,807.06,619.03
2018,3,28,16,45,712.0,60.5,1.35,21.6,296.0,750.09,579.63
2018,3,28,17,0,667.0,56.0,1.1,20.9,242.0,691.82,537.65
2018,3,28,17,15,599.0,50.0,1.1,19.95,190.0,618.47,485.23
2018,3,28,17,30,531.0,44.0,1.1,19.0,138.0,540.47,425.4
2018,3,28,17,45,414.5,35.5,1.1,18.1,93.5,422.74,329.51
2018,3,28,18,0,298.0,27.0,1.1,17.2,49.0,302.3,179.23
2018,3,28,18,15,159.0,15.0,1.15,17.0,25.5,127.8,0.0
2018,3,28,18,30,20.0,3.0,1.2,16.8,2.0,0.0,0.0
2018,3,28,18,45,10.0,1.5,1.2,16.6,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,3,29,5,45,29.5,4.5,0.55,15.65,4.5,0.0,0.0
2018,3,29,6,0,59.0,9.0,0.5,15.8,9.0,7.68,0.0
2018,3,29,6,15,177.5,23.0,0.5,16.45,39.0,17.95,0.0
2018,3,29,6,30,296.0,37.0,0.5,17.1,69.0,30.63,19.8
2018,3,29,6,45,442.0,43.0,0.55,17.7,120.5,34.82,24.59
2018,3,29,7,0,588.0,49.0,0.6,18.3,172.0,39.4,28.97
2018,3,29,7,15,633.5,56.0,0.75,18.9,223.0,44.26,33.36
2018,3,29,7,30,679.0,63.0,0.9,19.5,274.0,53.37,41.28
2018,3,29,7,45,731.0,65.5,1.05,20.05,330.0,54.87,42.42
2018,3,29,8,0,783.0,68.0,1.2,20.6,386.0,56.49,43.62
2018,3,29,8,15,811.0,71.5,1.35,21.2,438.5,58.63,45.2
2018,3,29,8,30,839.0,75.0,1.5,21.8,491.0,60.72,46.71
2018,3,29,8,45,858.5,77.5,1.65,22.35,539.5,70.4,54.67
2018,3,29,9,0,878.0,80.0,1.8,22.9,588.0,72.29,55.96
2018,3,29,9,15,894.0,82.0,1.85,23.3,632.0,73.69,56.88
2018,3,29,9,30,910.0,84.0,1.9,23.7,676.0,80.84,62.61
2018,3,29,9,45,922.0,85.0,1.9,24.05,714.0,139.37,73.95
2018,3,29,10,0,934.0,86.0,1.9,24.4,752.0,199.07,112.23
2018,3,29,10,15,941.5,87.0,1.95,24.75,782.5,258.81,159.29
2018,3,29,10,30,949.0,88.0,2.0,25.1,813.0,318.75,209.99
2018,3,29,10,45,954.0,89.5,2.0,25.45,836.5,378.22,261.07
2018,3,29,11,0,959.0,91.0,2.0,25.8,860.0,437.17,311.01
2018,3,29,11,15,962.0,91.0,2.05,26.0,875.0,493.33,358.0
2018,3,29,11,30,965.0,91.0,2.1,26.2,890.0,548.22,402.67
2018,3,29,11,45,965.5,92.0,2.15,26.45,897.0,601.11,444.44
2018,3,29,12,0,966.0,93.0,2.2,26.7,904.0,652.08,483.59
2018,3,29,12,15,963.5,95.0,2.25,26.75,902.5,699.92,519.83
2018,3,29,12,30,961.0,97.0,2.3,26.8,901.0,745.23,553.47
2018,3,29,12,45,955.5,98.5,2.35,26.9,890.5,785.23,582.6
2018,3,29,13,0,950.0,100.0,2.4,27.0,880.0,822.12,607.6
2018,3,29,13,15,946.0,99.0,2.4,27.0,862.0,854.54,629.43
2018,3,29,13,30,942.0,98.0,2.4,27.0,844.0,883.59,649.05
2018,3,29,13,45,936.5,96.5,2.45,26.95,819.0,907.38,665.81
2018,3,29,14,0,931.0,95.0,2.5,26.9,794.0,927.52,680.34
2018,3,29,14,15,919.5,95.0,2.5,26.8,760.5,940.21,689.86
2018,3,29,14,30,908.0,95.0,2.5,26.7,727.0,949.05,697.1
2018,3,29,14,45,900.0,91.0,2.5,26.55,688.5,952.78,701.34
2018,3,29,15,0,892.0,87.0,2.5,26.4,650.0,952.64,703.27
2018,3,29,15,15,875.5,85.0,2.5,26.4,605.0,943.11,698.78
2018,3,29,15,30,859.0,83.0,2.5,26.4,560.0,929.98,692.1
2018,3,29,15,45,837.5,79.5,2.35,25.75,510.0,917.23,686.16
2018,3,29,16,0,816.0,76.0,2.2,25.1,460.0,890.71,670.83
2018,3,29,16,15,786.0,72.5,1.95,24.35,407.5,853.2,647.11
2018,3,29,16,30,756.0,69.0,1.7,23.6,355.0,813.09,620.98
2018,3,29,16,45,704.0,64.0,1.5,22.85,299.0,748.95,577.49
2018,3,29,17,0,652.0,59.0,1.3,22.1,243.0,690.48,536.33
2018,3,29,17,15,592.5,52.5,1.25,21.15,192.5,617.68,483.94
2018,3,29,17,30,533.0,46.0,1.2,20.2,142.0,545.81,428.47
2018,3,29,17,45,417.0,37.0,1.15,19.2,96.5,427.25,332.57
2018,3,29,18,0,301.0,28.0,1.1,18.2,51.0,307.9,192.45
2018,3,29,18,15,160.5,15.5,1.1,17.9,26.5,129.56,0.0
2018,3,29,18,30,20.0,3.0,1.1,17.6,2.0,0.0,0.0
2018,3,29,18,45,10.0,1.5,1.1,17.35,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.4,16.45,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.35,16.35,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.3,16.25,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.35,15.9,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,15.85,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,3,30,5,45,31.5,5.0,0.45,16.1,5.5,0.0,0.0
2018,3,30,6,0,63.0,10.0,0.5,16.2,11.0,8.54,0.0
2018,3,30,6,15,191.0,23.5,0.45,16.9,42.0,18.35,0.25
2018,3,30,6,30,319.0,37.0,0.4,17.6,73.0,30.52,19.91
2018,3,30,6,45,402.0,48.5,0.4,18.3,118.5,39.21,28.39
2018,3,30,7,0,485.0,60.0,0.4,19.0,164.0,47.68,36.13
2018,3,30,7,15,588.5,64.5,0.4,19.55,225.5,50.48,38.71
2018,3,30,7,30,692.0,69.0,0.4,20.1,287.0,53.55,41.33
2018,3,30,7,45,730.0,74.0,0.35,20.65,341.0,61.57,48.11
2018,3,30,8,0,768.0,79.0,0.3,21.2,395.0,64.7,50.54
2018,3,30,8,15,729.0,97.5,0.4,21.9,428.5,70.38,55.06
2018,3,30,8,30,690.0,116.0,0.5,22.6,462.0,80.71,63.45
2018,3,30,8,45,753.5,111.0,0.6,23.35,522.0,76.36,59.36
2018,3,30,9,0,817.0,106.0,0.7,24.1,582.0,79.53,61.66
2018,3,30,9,15,727.0,142.0,0.75,24.5,589.0,91.48,71.3
2018,3,30,9,30,637.0,178.0,0.8,24.9,596.0,117.69,82.83
2018,3,30,9,45,631.0,193.0,0.8,25.35,626.5,170.15,106.35
2018,3,30,10,0,625.0,208.0,0.8,25.8,657.0,222.38,141.37
2018,3,30,10,15,581.0,237.5,0.85,26.05,668.5,276.98,184.99
2018,3,30,10,30,537.0,267.0,0.9,26.3,680.0,325.44,225.33
2018,3,30,10,45,513.5,286.5,0.9,26.6,690.5,369.53,261.37
2018,3,30,11,0,490.0,306.0,0.9,26.9,701.0,411.27,294.83
2018,3,30,11,15,536.0,293.5,0.95,27.05,733.0,458.29,330.84
2018,3,30,11,30,582.0,281.0,1.0,27.2,765.0,508.85,369.02
2018,3,30,11,45,758.5,200.5,1.1,27.35,836.5,579.79,421.79
2018,3,30,12,0,935.0,120.0,1.2,27.5,908.0,659.63,480.7
2018,3,30,12,15,945.5,114.0,1.25,27.55,910.0,708.15,516.22
2018,3,30,12,30,956.0,108.0,1.3,27.6,912.0,754.91,550.06
2018,3,30,12,45,953.0,107.5,1.4,27.65,901.5,794.88,579.14
2018,3,30,13,0,950.0,107.0,1.5,27.7,891.0,831.84,604.23
2018,3,30,13,15,905.0,124.5,1.55,27.7,858.5,849.27,616.21
2018,3,30,13,30,860.0,142.0,1.6,27.7,826.0,870.68,631.08
2018,3,30,13,45,870.5,131.5,1.65,27.65,805.5,898.52,650.3
2018,3,30,14,0,881.0,121.0,1.7,27.6,785.0,913.29,661.14
2018,3,30,14,15,832.5,129.5,1.65,27.55,735.5,911.65,660.53
2018,3,30,14,30,784.0,138.0,1.6,27.5,686.0,895.08,650.57
2018,3,30,14,45,789.5,125.0,1.6,27.45,651.0,901.2,656.21
2018,3,30,15,0,795.0,112.0,1.6,27.4,616.0,903.47,659.29
2018,3,30,15,15,748.5,116.0,1.6,27.4,564.0,872.19,640.51
2018,3,30,15,30,702.0,120.0,1.6,27.4,512.0,844.46,624.3
2018,3,30,15,45,605.5,131.0,1.4,27.15,447.5,768.33,573.8
2018,3,30,16,0,509.0,142.0,1.2,26.9,383.0,680.85,514.86
2018,3,30,16,15,452.5,134.5,1.1,26.2,330.5,618.27,473.66
2018,3,30,16,30,396.0,127.0,1.0,25.5,278.0,555.12,430.0
2018,3,30,16,45,359.5,110.5,0.85,24.8,232.0,498.46,389.85
2018,3,30,17,0,323.0,94.0,0.7,24.1,186.0,441.39,347.8
2018,3,30,17,15,315.5,76.5,0.75,23.2,150.5,407.86,323.52
2018,3,30,17,30,308.0,59.0,0.8,22.3,115.0,373.16,295.8
2018,3,30,17,45,232.0,44.0,0.9,21.4,78.5,287.35,224.48
2018,3,30,18,0,156.0,29.0,1.0,20.5,42.0,202.43,130.48
2018,3,30,18,15,85.0,15.5,1.0,20.05,22.0,74.97,0.0
2018,3,30,18,30,14.0,2.0,1.0,19.6,2.0,0.0,0.0
2018,3,30,18,45,7.0,1.0,1.05,19.15,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,17.55,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.4,17.65,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.3,17.45,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.25,17.35,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,3,31,5,45,2.5,3.5,0.2,17.6,3.5,0.0,0.0
2018,3,31,6,0,5.0,7.0,0.2,17.7,7.0,5.97,0.0
2018,3,31,6,15,39.0,24.5,0.2,18.15,29.0,19.44,3.6
2018,3,31,6,30,73.0,42.0,0.2,18.6,51.0,32.79,21.93
2018,3,31,6,45,123.5,61.5,0.25,19.05,85.0,46.43,34.58
2018,3,31,7,0,174.0,81.0,0.3,19.5,119.0,60.31,47.01
2018,3,31,7,15,200.5,101.0,0.35,19.95,156.5,73.97,58.96
2018,3,31,7,30,227.0,121.0,0.4,20.4,194.0,87.18,70.22
2018,3,31,7,45,280.0,137.5,0.45,20.85,243.5,98.06,79.24
2018,3,31,8,0,333.0,154.0,0.5,21.3,293.0,108.64,87.82
2018,3,31,8,15,431.0,155.5,0.4,21.95,358.5,104.84,84.04
2018,3,31,8,30,529.0,157.0,0.3,22.6,424.0,105.34,83.92
2018,3,31,8,45,667.5,135.0,0.2,23.3,505.0,90.67,71.16
2018,3,31,9,0,806.0,113.0,0.1,24.0,586.0,84.02,65.22
2018,3,31,9,15,838.0,111.5,0.3,24.4,635.0,81.82,63.2
2018,3,31,9,30,870.0,110.0,0.5,24.8,684.0,93.46,59.25
2018,3,31,9,45,881.0,112.5,0.65,25.25,721.5,151.7,82.46
2018,3,31,10,0,892.0,115.0,0.8,25.7,759.0,219.16,127.89
2018,3,31,10,15,899.0,117.0,0.9,25.8,789.0,277.51,173.73
2018,3,31,10,30,906.0,119.0,1.0,25.9,819.0,336.07,222.64
2018,3,31,10,45,900.0,125.5,1.1,26.05,837.5,393.4,271.45
2018,3,31,11,0,894.0,132.0,1.2,26.2,856.0,449.19,318.36
2018,3,31,11,15,810.0,175.5,1.3,26.2,840.5,495.98,358.35
2018,3,31,11,30,726.0,219.0,1.4,26.2,825.0,534.8,390.63
2018,3,31,11,45,665.5,249.0,1.5,26.25,808.0,570.01,418.69
2018,3,31,12,0,605.0,279.0,1.6,26.3,791.0,598.61,440.94
2018,3,31,12,15,546.0,303.5,1.7,26.2,765.0,618.05,456.31
2018,3,31,12,30,487.0,328.0,1.8,26.1,739.0,631.43,466.87
2018,3,31,12,45,448.0,339.5,1.95,26.0,714.5,642.81,476.31
2018,3,31,13,0,409.0,351.0,2.1,25.9,690.0,650.03,482.57
2018,3,31,13,15,402.0,344.5,2.15,25.65,672.0,652.83,486.36
2018,3,31,13,30,395.0,338.0,2.2,25.4,654.0,661.98,494.39
2018,3,31,13,45,276.5,346.5,2.25,25.2,564.5,588.11,441.64
2018,3,31,14,0,158.0,355.0,2.3,25.0,475.0,491.0,371.18
2018,3,31,14,15,159.5,342.5,2.3,24.7,459.0,490.18,372.49
2018,3,31,14,30,161.0,330.0,2.3,24.4,443.0,488.46,372.66
2018,3,31,14,45,170.0,312.0,2.25,24.15,425.5,486.77,373.01
2018,3,31,15,0,179.0,294.0,2.2,23.9,408.0,484.08,372.72
2018,3,31,15,15,166.5,272.0,2.2,23.9,372.0,455.17,352.34
2018,3,31,15,30,154.0,250.0,2.2,23.9,336.0,424.83,330.82
2018,3,31,15,45,183.5,225.5,2.05,23.15,319.0,430.08,337.82
2018,3,31,16,0,213.0,201.0,1.9,22.4,302.0,433.59,343.35
2018,3,31,16,15,207.0,178.0,1.75,21.75,267.0,403.84,322.36
2018,3,31,16,30,201.0,155.0,1.6,21.1,232.0,372.78,300.06
2018,3,31,16,45,193.5,132.5,1.45,20.4,197.5,339.83,275.65
2018,3,31,17,0,186.0,110.0,1.3,19.7,163.0,323.89,263.5
2018,3,31,17,15,153.5,89.5,1.25,18.95,127.0,252.3,206.1
2018,3,31,17,30,121.0,69.0,1.2,18.2,91.0,199.37,161.77
2018,3,31,17,45,88.0,49.0,1.15,17.4,62.5,147.42,116.51
2018,3,31,18,0,55.0,29.0,1.1,16.6,34.0,93.35,61.07
2018,3,31,18,15,31.0,15.5,1.1,16.2,18.0,35.8,0.0
2018,3,31,18,30,7.0,2.0,1.1,15.8,2.0,0.0,0.0
2018,3,31,18,45,3.5,1.0,1.1,15.45,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,1,5,45,7.5,5.0,1.45,11.0,5.0,0.0,0.0
2018,4,1,6,0,15.0,10.0,1.5,11.4,10.0,8.54,0.0
2018,4,1,6,15,67.0,26.0,1.65,12.05,33.5,20.31,6.45
2018,4,1,6,30,119.0,42.0,1.8,12.7,57.0,32.43,22.31
2018,4,1,6,45,311.5,52.0,1.95,13.35,116.0,39.6,29.41
2018,4,1,7,0,504.0,62.0,2.1,14.0,175.0,49.13,38.21
2018,4,1,7,15,511.0,70.5,2.05,14.65,211.0,54.34,42.93
2018,4,1,7,30,518.0,79.0,2.0,15.3,247.0,59.27,47.21
2018,4,1,7,45,490.0,102.0,1.95,16.0,283.0,73.34,59.37
2018,4,1,8,0,462.0,125.0,1.9,16.7,319.0,87.02,70.96
2018,4,1,8,15,470.5,146.5,1.9,17.4,365.5,99.45,81.25
2018,4,1,8,30,479.0,168.0,1.9,18.1,412.0,111.24,90.82
2018,4,1,8,45,607.5,149.0,1.85,18.85,489.0,98.97,79.8
2018,4,1,9,0,736.0,130.0,1.8,19.6,566.0,85.82,68.17
2018,4,1,9,15,803.5,117.5,1.85,20.3,625.0,85.01,67.11
2018,4,1,9,30,871.0,105.0,1.9,21.0,684.0,93.93,58.21
2018,4,1,9,45,891.0,103.5,2.0,21.65,723.5,159.64,89.18
2018,4,1,10,0,911.0,102.0,2.1,22.3,763.0,217.53,128.3
2018,4,1,10,15,919.5,103.5,2.2,22.75,794.0,276.71,176.14
2018,4,1,10,30,928.0,105.0,2.3,23.2,825.0,336.24,227.0
2018,4,1,10,45,934.0,105.5,2.4,23.7,848.0,394.34,277.22
2018,4,1,11,0,940.0,106.0,2.5,24.2,871.0,452.01,326.35
2018,4,1,11,15,942.0,107.0,2.65,24.35,885.5,507.62,373.37
2018,4,1,11,30,944.0,108.0,2.8,24.5,900.0,561.95,418.17
2018,4,1,11,45,945.0,108.5,2.9,24.7,906.5,613.82,459.75
2018,4,1,12,0,946.0,109.0,3.0,24.9,913.0,663.86,498.87
2018,4,1,12,15,945.0,109.5,3.15,24.9,911.5,710.58,535.28
2018,4,1,12,30,944.0,110.0,3.3,24.9,910.0,754.9,569.31
2018,4,1,12,45,941.5,109.5,3.45,24.85,900.0,794.62,599.53
2018,4,1,13,0,939.0,109.0,3.6,24.8,890.0,831.42,625.9
2018,4,1,13,15,934.5,108.0,3.75,24.6,871.5,863.05,649.15
2018,4,1,13,30,930.0,107.0,3.9,24.4,853.0,891.32,670.23
2018,4,1,13,45,923.5,106.0,4.0,24.25,827.5,914.4,687.54
2018,4,1,14,0,917.0,105.0,4.1,24.1,802.0,933.84,702.56
2018,4,1,14,15,907.5,104.5,4.2,23.75,769.5,947.44,714.35
2018,4,1,14,30,898.0,104.0,4.3,23.4,737.0,957.29,723.83
2018,4,1,14,45,885.0,101.5,4.4,23.0,697.0,957.88,727.33
2018,4,1,15,0,872.0,99.0,4.5,22.6,657.0,965.38,735.95
2018,4,1,15,15,854.5,96.5,4.5,22.6,611.5,954.29,730.11
2018,4,1,15,30,837.0,94.0,4.5,22.6,566.0,939.5,721.93
2018,4,1,15,45,813.5,90.5,4.45,21.6,516.0,914.22,708.85
2018,4,1,16,0,790.0,87.0,4.4,20.6,466.0,885.65,693.27
2018,4,1,16,15,756.0,83.5,4.25,19.9,413.0,844.18,666.77
2018,4,1,16,30,722.0,80.0,4.1,19.2,360.0,806.88,642.68
2018,4,1,16,45,674.0,75.0,3.95,18.5,306.0,747.15,600.9
2018,4,1,17,0,626.0,70.0,3.8,17.8,252.0,686.44,556.64
2018,4,1,17,15,552.0,63.0,3.5,16.95,199.0,600.15,490.02
2018,4,1,17,30,478.0,56.0,3.2,16.1,146.0,514.93,420.79
2018,4,1,17,45,359.5,45.0,2.85,15.25,100.5,391.49,316.95
2018,4,1,18,0,241.0,34.0,2.5,14.4,55.0,280.48,199.49
2018,4,1,18,15,130.0,19.0,2.4,13.9,29.5,111.05,0.0
2018,4,1,18,30,19.0,4.0,2.3,13.4,4.0,0.0,0.0
2018,4,1,18,45,9.5,2.0,2.2,12.95,2.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,2,5,45,16.0,5.5,2.8,11.65,6.0,0.0,0.0
2018,4,2,6,0,32.0,11.0,2.8,11.8,12.0,9.39,0.0
2018,4,2,6,15,73.5,27.0,2.9,12.05,35.0,21.1,8.51
2018,4,2,6,30,115.0,43.0,3.0,12.3,58.0,33.17,23.11
2018,4,2,6,45,137.5,61.0,3.05,12.6,87.0,46.27,35.44
2018,4,2,7,0,160.0,79.0,3.1,12.9,116.0,58.97,47.16
2018,4,2,7,15,138.0,98.0,3.15,13.3,135.5,73.98,60.66
2018,4,2,7,30,116.0,117.0,3.2,13.7,155.0,86.81,71.95
2018,4,2,7,45,336.0,116.5,3.25,14.05,253.5,81.2,66.76
2018,4,2,8,0,556.0,116.0,3.3,14.4,352.0,83.02,68.08
2018,4,2,8,15,597.5,124.5,3.3,14.85,407.0,87.08,71.29
2018,4,2,8,30,639.0,133.0,3.3,15.3,462.0,90.97,74.31
2018,4,2,8,45,626.0,149.0,3.3,15.75,496.0,98.93,80.82
2018,4,2,9,0,613.0,165.0,3.3,16.2,530.0,106.34,86.8
2018,4,2,9,15,565.5,195.0,3.25,16.65,550.5,122.18,99.91
2018,4,2,9,30,518.0,225.0,3.2,17.1,571.0,150.82,109.28
2018,4,2,9,45,662.0,183.0,3.15,17.6,650.5,174.72,110.95
2018,4,2,10,0,806.0,141.0,3.1,18.1,730.0,222.4,139.08
2018,4,2,10,15,719.0,185.0,3.2,18.55,726.0,278.19,188.83
2018,4,2,10,30,632.0,229.0,3.3,19.0,722.0,332.11,237.97
2018,4,2,10,45,554.5,273.0,3.35,19.5,714.5,380.81,281.4
2018,4,2,11,0,477.0,317.0,3.4,20.0,707.0,419.9,315.62
2018,4,2,11,15,511.5,310.5,3.5,20.3,735.5,466.02,352.9
2018,4,2,11,30,546.0,304.0,3.6,20.6,764.0,514.83,391.77
2018,4,2,11,45,704.5,224.5,3.75,20.95,823.0,577.46,441.3
2018,4,2,12,0,863.0,145.0,3.9,21.3,882.0,649.15,497.74
2018,4,2,12,15,879.5,135.5,3.95,21.4,885.5,692.92,532.3
2018,4,2,12,30,896.0,126.0,4.0,21.5,889.0,738.64,567.68
2018,4,2,12,45,904.0,120.5,4.1,21.65,882.5,780.04,599.33
2018,4,2,13,0,912.0,115.0,4.2,21.8,876.0,819.14,627.28
2018,4,2,13,15,914.5,110.5,4.25,21.75,860.0,852.22,651.11
2018,4,2,13,30,917.0,106.0,4.3,21.7,844.0,882.24,672.88
2018,4,2,13,45,911.0,104.5,4.35,21.6,818.5,904.75,689.64
2018,4,2,14,0,905.0,103.0,4.4,21.5,793.0,923.66,704.11
2018,4,2,14,15,894.5,102.0,4.35,21.35,760.0,935.4,713.41
2018,4,2,14,30,884.0,101.0,4.3,21.2,727.0,943.37,720.32
2018,4,2,14,45,869.5,100.0,4.25,21.0,687.5,943.86,722.39
2018,4,2,15,0,855.0,99.0,4.2,20.8,648.0,951.41,729.6
2018,4,2,15,15,838.5,96.0,4.2,20.8,603.5,940.45,723.78
2018,4,2,15,30,822.0,93.0,4.2,20.8,559.0,925.86,715.64
2018,4,2,15,45,788.0,89.0,4.05,20.15,504.0,889.81,693.33
2018,4,2,16,0,754.0,85.0,3.9,19.5,449.0,850.68,668.63
2018,4,2,16,15,709.5,82.5,3.75,19.0,394.5,800.84,635.27
2018,4,2,16,30,665.0,80.0,3.6,18.5,340.0,755.48,604.45
2018,4,2,16,45,627.5,75.0,3.4,17.95,291.5,706.15,569.51
2018,4,2,17,0,590.0,70.0,3.2,17.4,243.0,655.63,532.18
2018,4,2,17,15,513.0,63.0,2.9,16.55,191.0,567.51,463.99
2018,4,2,17,30,436.0,56.0,2.6,15.7,139.0,480.85,393.73
2018,4,2,17,45,333.5,45.0,2.3,14.85,97.0,371.53,301.49
2018,4,2,18,0,231.0,34.0,2.0,14.0,55.0,273.22,198.59
2018,4,2,18,15,126.5,19.5,2.05,13.65,30.0,109.11,0.0
2018,4,2,18,30,22.0,5.0,2.1,13.3,5.0,0.0,0.0
2018,4,2,18,45,11.0,2.5,2.1,12.9,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,3,5,45,35.5,7.5,0.95,10.35,8.5,0.0,0.0
2018,4,3,6,0,71.0,15.0,0.9,10.7,17.0,12.8,0.0
2018,4,3,6,15,193.5,31.5,1.05,11.4,53.5,24.41,12.12
2018,4,3,6,30,316.0,48.0,1.2,12.1,90.0,36.95,26.57
2018,4,3,6,45,411.0,58.0,1.35,12.8,138.5,46.77,35.94
2018,4,3,7,0,506.0,68.0,1.5,13.5,187.0,53.8,42.5
2018,4,3,7,15,572.0,75.5,1.45,14.15,241.5,58.49,46.73
2018,4,3,7,30,638.0,83.0,1.4,14.8,296.0,63.16,50.74
2018,4,3,7,45,686.0,86.0,1.35,15.4,350.5,64.23,51.46
2018,4,3,8,0,734.0,89.0,1.3,16.0,405.0,65.43,52.23
2018,4,3,8,15,767.0,92.0,1.25,16.75,457.5,72.68,58.2
2018,4,3,8,30,800.0,95.0,1.2,17.5,510.0,73.87,58.84
2018,4,3,8,45,826.5,96.0,1.15,18.25,559.5,73.56,58.2
2018,4,3,9,0,853.0,97.0,1.1,19.0,609.0,73.35,57.65
2018,4,3,9,15,869.0,99.5,1.05,19.7,653.0,73.97,57.85
2018,4,3,9,30,885.0,102.0,1.0,20.4,697.0,109.9,66.79
2018,4,3,9,45,897.5,103.0,0.95,21.1,734.5,167.36,93.5
2018,4,3,10,0,910.0,104.0,0.9,21.8,772.0,226.04,134.43
2018,4,3,10,15,917.5,106.0,0.95,22.35,802.5,285.25,182.26
2018,4,3,10,30,925.0,108.0,1.0,22.9,833.0,344.71,232.39
2018,4,3,10,45,930.5,109.0,1.0,23.4,856.0,402.8,281.44
2018,4,3,11,0,936.0,110.0,1.0,23.9,879.0,460.42,329.04
2018,4,3,11,15,939.0,111.0,1.0,24.15,894.0,516.22,374.18
2018,4,3,11,30,942.0,112.0,1.0,24.4,909.0,570.84,416.92
2018,4,3,11,45,943.5,112.0,1.05,24.65,915.5,622.45,456.53
