Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,13,30,861.0,152.0,4.0,21.7,873.0,915.17,692.69
2018,4,13,13,45,851.0,151.0,4.0,21.75,845.5,933.97,706.13
2018,4,13,14,0,841.0,150.0,4.0,21.8,818.0,949.04,717.14
2018,4,13,14,15,845.0,142.5,3.95,21.7,790.0,966.75,730.25
2018,4,13,14,30,849.0,135.0,3.9,21.6,762.0,980.94,741.08
2018,4,13,14,45,828.0,132.0,3.9,21.5,716.5,972.29,736.84
2018,4,13,15,0,807.0,129.0,3.9,21.4,671.0,959.67,730.21
2018,4,13,15,15,794.0,127.0,3.9,21.4,631.0,952.23,727.01
2018,4,13,15,30,781.0,125.0,3.9,21.4,591.0,948.71,726.63
2018,4,13,15,45,753.0,118.0,3.7,20.95,536.5,914.26,704.83
2018,4,13,16,0,725.0,111.0,3.5,20.5,482.0,876.75,680.89
2018,4,13,16,15,698.5,106.0,3.15,20.05,432.5,840.52,656.65
2018,4,13,16,30,672.0,101.0,2.8,19.6,383.0,801.88,630.18
2018,4,13,16,45,634.0,94.0,2.45,19.1,331.0,747.95,592.01
2018,4,13,17,0,596.0,87.0,2.1,18.6,279.0,692.66,551.67
2018,4,13,17,15,535.0,78.0,1.85,17.6,226.5,613.72,493.52
2018,4,13,17,30,474.0,69.0,1.6,16.6,174.0,535.31,432.93
2018,4,13,17,45,381.0,57.0,1.35,15.65,126.5,428.96,347.19
2018,4,13,18,0,288.0,45.0,1.1,14.7,79.0,332.51,263.09
2018,4,13,18,15,171.0,28.5,1.1,14.25,46.0,205.24,103.18
2018,4,13,18,30,54.0,12.0,1.1,13.8,13.0,48.49,0.0
2018,4,13,18,45,27.0,6.0,1.15,13.4,6.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,0.85,11.35,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,0.8,11.8,2.0,0.0,0.0
2018,4,14,5,45,119.5,17.0,0.75,12.25,26.0,14.51,0.0
2018,4,14,6,0,227.0,32.0,0.7,12.7,50.0,24.87,12.43
2018,4,14,6,15,341.5,43.5,0.9,13.5,94.0,35.72,25.35
2018,4,14,6,30,456.0,55.0,1.1,14.3,138.0,44.42,33.65
2018,4,14,6,45,529.0,63.0,1.3,15.05,190.0,49.81,38.71
2018,4,14,7,0,602.0,71.0,1.5,15.8,242.0,55.17,43.48
2018,4,14,7,15,650.5,76.5,1.6,16.55,296.0,58.31,46.12
2018,4,14,7,30,699.0,82.0,1.7,17.3,350.0,61.44,48.62
2018,4,14,7,45,732.0,87.0,1.8,18.0,403.5,63.97,50.53
2018,4,14,8,0,765.0,92.0,1.9,18.7,457.0,72.58,57.66
2018,4,14,8,15,789.0,95.5,2.0,19.3,508.0,73.96,58.49
2018,4,14,8,30,813.0,99.0,2.1,19.9,559.0,75.28,59.27
2018,4,14,8,45,831.5,102.0,2.15,20.5,606.0,76.11,59.64
2018,4,14,9,0,850.0,105.0,2.2,21.1,653.0,76.89,59.98
2018,4,14,9,15,864.5,107.0,2.2,21.55,695.5,85.52,56.92
2018,4,14,9,30,879.0,109.0,2.2,22.0,738.0,152.14,85.47
2018,4,14,9,45,890.5,110.5,2.2,22.45,774.5,209.3,122.63
2018,4,14,10,0,902.0,112.0,2.2,22.9,811.0,267.53,168.5
2018,4,14,10,15,909.5,113.5,2.2,23.25,840.5,325.58,217.68
2018,4,14,10,30,917.0,115.0,2.2,23.6,870.0,383.81,267.68
2018,4,14,10,45,922.0,116.0,2.15,23.95,892.0,440.73,316.02
2018,4,14,11,0,927.0,117.0,2.1,24.3,914.0,497.11,362.64
2018,4,14,11,15,929.5,118.0,2.05,24.6,927.5,551.53,406.38
2018,4,14,11,30,932.0,119.0,2.0,24.9,941.0,604.74,447.71
2018,4,14,11,45,932.5,119.0,1.9,25.15,946.0,654.56,485.07
2018,4,14,12,0,933.0,119.0,1.8,25.4,951.0,702.52,519.8
2018,4,14,12,15,932.0,118.5,1.75,25.55,948.0,746.98,551.56
2018,4,14,12,30,931.0,118.0,1.7,25.7,945.0,789.03,580.83
2018,4,14,12,45,927.5,118.5,1.65,25.8,934.0,827.44,605.64
2018,4,14,13,0,924.0,119.0,1.6,25.9,923.0,862.94,628.1
2018,4,14,13,15,920.0,118.0,1.6,25.95,904.5,893.57,647.95
2018,4,14,13,30,916.0,117.0,1.6,26.0,886.0,920.91,665.72
2018,4,14,13,45,909.0,115.0,1.6,26.0,858.5,941.19,679.17
2018,4,14,14,0,902.0,113.0,1.6,26.0,831.0,957.81,690.46
2018,4,14,14,15,893.5,110.5,1.65,25.9,797.5,968.81,699.29
2018,4,14,14,30,885.0,108.0,1.7,25.8,764.0,976.05,705.98
2018,4,14,14,45,874.5,105.0,1.75,25.65,724.5,977.07,709.06
2018,4,14,15,0,864.0,102.0,1.8,25.5,685.0,974.37,709.98
2018,4,14,15,15,848.0,99.5,1.8,25.5,640.0,974.73,712.03
2018,4,14,15,30,832.0,97.0,1.8,25.5,595.0,960.11,704.5
2018,4,14,15,45,810.5,93.0,1.9,25.0,545.0,934.79,692.74
2018,4,14,16,0,789.0,89.0,2.0,24.5,495.0,906.27,678.64
2018,4,14,16,15,760.5,85.0,1.95,23.9,442.5,868.06,656.33
2018,4,14,16,30,732.0,81.0,1.9,23.3,390.0,827.33,631.82
2018,4,14,16,45,692.0,76.0,1.85,22.7,336.5,779.02,601.19
2018,4,14,17,0,652.0,71.0,1.8,22.1,283.0,723.74,564.32
2018,4,14,17,15,592.5,64.5,1.7,21.0,230.5,648.49,511.62
2018,4,14,17,30,533.0,58.0,1.6,19.9,178.0,574.05,456.48
2018,4,14,17,45,405.5,49.0,1.45,18.85,126.0,441.93,353.42
2018,4,14,18,0,278.0,40.0,1.3,17.8,74.0,315.42,248.43
2018,4,14,18,15,181.0,26.5,1.3,17.25,44.5,210.05,115.39
2018,4,14,18,30,84.0,13.0,1.3,16.7,15.0,70.67,0.0
2018,4,14,18,45,42.0,6.5,1.3,16.2,7.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.5,0.7,11.75,1.5,0.0,0.0
2018,4,15,5,30,7.0,3.0,0.7,12.0,3.0,0.0,0.0
2018,4,15,5,45,39.5,14.5,0.7,12.2,17.5,12.38,0.0
2018,4,15,6,0,72.0,26.0,0.7,12.4,32.0,20.48,9.99
2018,4,15,6,15,128.5,40.0,0.9,12.8,60.5,31.2,21.61
2018,4,15,6,30,185.0,54.0,1.1,13.2,89.0,41.76,31.51
2018,4,15,6,45,327.5,70.0,1.3,13.6,155.5,52.03,40.94
2018,4,15,7,0,470.0,86.0,1.5,14.0,222.0,63.69,51.39
2018,4,15,7,15,539.0,94.0,1.6,14.6,280.0,70.58,57.34
2018,4,15,7,30,608.0,102.0,1.7,15.2,338.0,75.11,61.06
2018,4,15,7,45,658.5,105.5,1.85,15.8,394.0,76.04,61.54
2018,4,15,8,0,709.0,109.0,2.0,16.4,450.0,77.08,62.09
2018,4,15,8,15,737.5,112.5,2.0,17.15,501.0,77.84,62.34
2018,4,15,8,30,766.0,116.0,2.0,17.9,552.0,78.59,62.59
2018,4,15,8,45,789.5,118.5,2.05,18.6,600.0,86.43,68.9
2018,4,15,9,0,813.0,121.0,2.1,19.3,648.0,86.51,68.56
2018,4,15,9,15,792.0,137.5,2.25,19.85,678.0,106.1,72.45
2018,4,15,9,30,771.0,154.0,2.4,20.4,708.0,156.6,92.63
2018,4,15,9,45,819.0,142.0,2.5,20.95,756.5,213.78,129.89
2018,4,15,10,0,867.0,130.0,2.6,21.5,805.0,267.66,171.35
2018,4,15,10,15,875.5,132.0,2.8,21.8,835.0,331.46,225.39
2018,4,15,10,30,884.0,134.0,3.0,22.1,865.0,388.66,275.07
2018,4,15,10,45,888.0,136.5,3.2,22.4,886.5,444.62,323.5
2018,4,15,11,0,892.0,139.0,3.4,22.7,908.0,500.03,370.5
2018,4,15,11,15,858.5,160.5,3.55,22.8,910.0,550.44,412.83
2018,4,15,11,30,825.0,182.0,3.7,22.9,912.0,598.46,451.9
2018,4,15,11,45,868.0,159.5,3.8,23.05,932.0,653.06,494.98
2018,4,15,12,0,911.0,137.0,3.9,23.2,952.0,705.19,535.66
2018,4,15,12,15,912.0,136.0,4.05,23.1,950.0,750.0,570.58
2018,4,15,12,30,913.0,135.0,4.2,23.0,948.0,792.62,603.42
2018,4,15,12,45,913.0,133.5,4.35,22.95,938.5,831.64,632.13
2018,4,15,13,0,913.0,132.0,4.5,22.9,929.0,867.96,658.48
2018,4,15,13,15,910.5,130.0,4.6,22.65,911.0,898.85,681.55
2018,4,15,13,30,908.0,128.0,4.7,22.4,893.0,926.51,702.56
2018,4,15,13,45,902.5,126.0,4.8,22.15,866.5,948.16,719.6
2018,4,15,14,0,897.0,124.0,4.9,21.9,840.0,966.24,734.4
2018,4,15,14,15,886.5,121.5,4.95,21.5,805.0,975.49,743.39
2018,4,15,14,30,876.0,119.0,5.0,21.1,770.0,980.94,750.01
2018,4,15,14,45,863.0,116.5,5.05,20.7,730.0,992.06,760.81
2018,4,15,15,0,850.0,114.0,5.1,20.3,690.0,987.73,761.02
2018,4,15,15,15,833.0,111.0,5.1,20.3,644.5,975.16,754.12
2018,4,15,15,30,816.0,108.0,5.1,20.3,599.0,958.97,744.82
2018,4,15,15,45,791.0,104.5,5.05,19.3,548.0,930.88,729.61
2018,4,15,16,0,766.0,101.0,5.0,18.3,497.0,899.6,711.94
2018,4,15,16,15,729.5,97.0,4.9,17.75,442.5,860.75,686.83
2018,4,15,16,30,693.0,93.0,4.8,17.2,388.0,813.43,654.92
2018,4,15,16,45,645.0,88.0,4.75,16.65,333.5,752.34,612.0
2018,4,15,17,0,597.0,83.0,4.7,16.1,279.0,690.34,566.86
2018,4,15,17,15,504.0,77.5,4.45,15.55,222.0,587.27,486.7
2018,4,15,17,30,411.0,72.0,4.2,15.0,165.0,483.15,402.62
2018,4,15,17,45,273.5,58.0,4.0,14.45,113.0,342.16,284.49
2018,4,15,18,0,136.0,44.0,3.8,13.9,61.0,192.24,154.94
2018,4,15,18,15,79.0,27.5,3.7,13.65,36.5,120.88,70.87
2018,4,15,18,30,22.0,11.0,3.6,13.4,12.0,25.02,0.0
2018,4,15,18,45,11.0,5.5,3.55,13.2,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,16,5,15,6.5,2.5,1.05,8.85,2.5,0.0,0.0
2018,4,16,5,30,13.0,5.0,1.2,9.3,5.0,0.0,0.0
2018,4,16,5,45,80.0,20.5,1.3,9.75,27.0,17.5,0.0
2018,4,16,6,0,147.0,36.0,1.4,10.2,49.0,27.82,16.44
2018,4,16,6,15,247.5,50.5,1.6,10.45,90.5,38.48,28.28
2018,4,16,6,30,348.0,65.0,1.8,10.7,132.0,49.12,38.44
2018,4,16,6,45,429.5,76.5,2.0,10.95,185.0,57.31,46.14
2018,4,16,7,0,511.0,88.0,2.2,11.2,238.0,67.77,55.63
2018,4,16,7,15,523.5,101.5,2.35,11.35,281.5,73.95,61.09
2018,4,16,7,30,536.0,115.0,2.5,11.5,325.0,82.1,68.19
2018,4,16,7,45,481.0,129.5,2.65,11.6,338.0,89.62,74.61
2018,4,16,8,0,426.0,144.0,2.8,11.7,351.0,96.51,80.4
2018,4,16,8,15,258.5,172.5,2.95,11.95,302.0,117.23,98.19
2018,4,16,8,30,91.0,201.0,3.1,12.2,253.0,139.47,117.07
2018,4,16,8,45,178.0,221.0,3.25,12.4,333.5,152.26,127.63
2018,4,16,9,0,265.0,241.0,3.4,12.6,414.0,152.28,127.19
2018,4,16,9,15,197.0,250.5,3.6,12.75,383.5,159.7,124.57
2018,4,16,9,30,129.0,260.0,3.8,12.9,353.0,188.96,145.82
2018,4,16,9,45,64.5,179.5,4.0,13.05,226.0,140.62,108.18
2018,4,16,10,0,0.0,99.0,4.2,13.2,99.0,82.4,63.07
2018,4,16,10,15,24.0,129.0,4.3,13.2,149.0,109.71,84.7
2018,4,16,10,30,48.0,159.0,4.4,13.2,199.0,139.1,108.24
2018,4,16,10,45,153.0,252.5,4.5,13.2,384.0,246.15,193.3
2018,4,16,11,0,258.0,346.0,4.6,13.2,569.0,373.04,293.49
2018,4,16,11,15,189.5,376.5,4.65,13.25,541.5,387.51,306.02
2018,4,16,11,30,121.0,407.0,4.7,13.3,514.0,389.66,308.18
2018,4,16,11,45,147.5,425.0,4.75,13.35,556.5,433.31,342.76
2018,4,16,12,0,174.0,443.0,4.8,13.4,599.0,480.16,379.57
2018,4,16,12,15,207.5,423.5,4.8,13.45,609.0,504.29,399.23
2018,4,16,12,30,241.0,404.0,4.8,13.5,619.0,535.52,424.4
2018,4,16,12,45,201.0,380.5,4.8,13.5,558.5,495.61,394.0
2018,4,16,13,0,161.0,357.0,4.8,13.5,498.0,456.6,364.0
2018,4,16,13,15,317.0,339.5,4.85,13.4,610.0,595.67,475.48
2018,4,16,13,30,473.0,322.0,4.9,13.3,722.0,746.56,592.58
2018,4,16,13,45,520.0,295.5,4.9,13.25,722.5,784.98,622.83
2018,4,16,14,0,567.0,269.0,4.9,13.2,723.0,822.13,652.74
2018,4,16,14,15,543.0,257.5,4.9,13.05,678.0,806.05,642.2
2018,4,16,14,30,519.0,246.0,4.9,12.9,633.0,786.32,629.24
2018,4,16,14,45,386.5,240.0,4.9,12.75,520.0,663.69,536.22
2018,4,16,15,0,254.0,234.0,4.9,12.6,407.0,514.19,420.0
2018,4,16,15,15,399.0,195.5,4.9,12.6,446.0,642.6,525.73
2018,4,16,15,30,544.0,157.0,4.9,12.6,485.0,756.35,616.83
2018,4,16,15,45,596.5,139.5,4.85,12.2,472.0,789.84,644.21
2018,4,16,16,0,649.0,122.0,4.8,11.8,459.0,819.42,669.19
2018,4,16,16,15,653.5,109.5,4.7,11.55,418.5,804.45,659.81
2018,4,16,16,30,658.0,97.0,4.6,11.3,378.0,786.25,648.09
2018,4,16,16,45,654.5,86.0,4.5,11.0,334.0,759.39,629.43
2018,4,16,17,0,651.0,75.0,4.4,10.7,290.0,729.85,607.91
2018,4,16,17,15,582.5,68.5,4.05,10.35,235.0,646.34,541.53
2018,4,16,17,30,514.0,62.0,3.7,10.0,180.0,564.01,474.22
2018,4,16,17,45,414.5,52.0,3.35,9.65,131.0,453.75,381.08
2018,4,16,18,0,315.0,42.0,3.0,9.3,82.0,348.21,287.29
2018,4,16,18,15,197.0,28.0,2.8,9.1,49.0,227.47,147.98
2018,4,16,18,30,79.0,14.0,2.6,8.9,16.0,68.15,0.0
2018,4,16,18,45,39.5,7.0,2.4,8.7,8.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,5,15,12.5,3.0,1.4,7.9,3.0,0.0,0.0
2018,4,17,5,30,25.0,6.0,1.5,8.2,6.0,5.12,0.0
2018,4,17,5,45,138.0,21.0,1.6,8.55,33.0,16.39,0.0
2018,4,17,6,0,251.0,36.0,1.7,8.9,60.0,27.92,17.16
2018,4,17,6,15,360.5,48.0,1.75,9.25,106.0,39.3,29.24
2018,4,17,6,30,470.0,60.0,1.8,9.6,152.0,48.31,37.93
2018,4,17,6,45,541.0,68.0,1.8,10.0,205.0,53.57,42.96
2018,4,17,7,0,612.0,76.0,1.8,10.4,258.0,58.79,47.72
2018,4,17,7,15,660.5,82.0,1.8,10.95,313.5,62.18,50.64
2018,4,17,7,30,709.0,88.0,1.8,11.5,369.0,65.53,53.4
2018,4,17,7,45,744.0,92.5,1.8,12.0,423.5,67.58,54.94
2018,4,17,8,0,779.0,97.0,1.8,12.5,478.0,76.12,62.17
2018,4,17,8,15,804.5,100.5,1.8,13.05,530.5,77.39,62.92
2018,4,17,8,30,830.0,104.0,1.8,13.6,583.0,78.61,63.64
2018,4,17,8,45,849.0,107.0,1.85,14.2,631.0,79.33,63.92
2018,4,17,9,0,868.0,110.0,1.9,14.8,679.0,80.0,64.16
2018,4,17,9,15,882.0,111.5,1.9,15.25,721.0,98.74,62.36
2018,4,17,9,30,896.0,113.0,1.9,15.7,763.0,165.84,95.72
2018,4,17,9,45,907.0,113.5,1.9,16.1,799.0,223.26,135.73
2018,4,17,10,0,918.0,114.0,1.9,16.5,835.0,281.64,183.6
2018,4,17,10,15,924.0,116.0,1.9,16.85,864.0,340.39,234.72
2018,4,17,10,30,930.0,118.0,1.9,17.2,893.0,399.15,286.19
2018,4,17,10,45,934.0,120.0,1.85,17.55,915.0,456.93,335.96
2018,4,17,11,0,938.0,122.0,1.8,17.9,937.0,514.09,383.76
2018,4,17,11,15,939.5,123.5,1.85,18.15,950.5,568.82,428.75
2018,4,17,11,30,941.0,125.0,1.9,18.4,964.0,622.23,471.38
2018,4,17,11,45,940.5,126.5,1.9,18.6,969.0,672.93,510.57
2018,4,17,12,0,940.0,128.0,1.9,18.8,974.0,721.73,547.25
2018,4,17,12,15,939.5,127.5,1.95,18.95,971.0,766.83,580.89
2018,4,17,12,30,939.0,127.0,2.0,19.1,968.0,809.54,612.19
2018,4,17,12,45,936.0,127.0,2.05,19.25,957.0,848.19,638.58
2018,4,17,13,0,933.0,127.0,2.1,19.4,946.0,883.92,662.84
2018,4,17,13,15,927.5,126.5,2.15,19.4,926.5,914.01,683.69
2018,4,17,13,30,922.0,126.0,2.2,19.4,907.0,940.73,702.38
2018,4,17,13,45,914.0,125.5,2.2,19.45,880.0,961.73,716.73
2018,4,17,14,0,906.0,125.0,2.2,19.5,853.0,979.09,728.83
2018,4,17,14,15,895.5,124.0,2.25,19.4,819.0,989.91,737.77
2018,4,17,14,30,885.0,123.0,2.3,19.3,785.0,1008.9,752.36
2018,4,17,14,45,869.5,121.5,2.3,19.2,743.5,1007.11,752.76
2018,4,17,15,0,854.0,120.0,2.3,19.1,702.0,1001.42,750.99
2018,4,17,15,15,836.5,117.0,2.3,19.1,656.0,988.28,744.15
2018,4,17,15,30,819.0,114.0,2.3,19.1,610.0,971.47,735.03
2018,4,17,15,45,793.0,110.5,2.45,18.6,558.5,942.21,720.4
2018,4,17,16,0,767.0,107.0,2.6,18.1,507.0,916.87,708.18
2018,4,17,16,15,730.5,104.0,2.65,17.65,453.0,872.77,681.35
2018,4,17,16,30,694.0,101.0,2.7,17.2,399.0,826.44,652.31
2018,4,17,16,45,646.0,95.5,2.75,16.75,344.0,764.34,610.69
2018,4,17,17,0,598.0,90.0,2.8,16.3,289.0,701.18,566.62
2018,4,17,17,15,535.0,81.0,2.55,15.45,235.5,620.02,506.05
2018,4,17,17,30,472.0,72.0,2.3,14.6,182.0,539.54,443.19
2018,4,17,17,45,378.5,60.5,2.1,13.75,134.0,432.59,356.23
2018,4,17,18,0,285.0,49.0,1.9,12.9,86.0,335.67,272.06
2018,4,17,18,15,173.0,32.0,1.75,12.4,51.5,218.52,145.55
2018,4,17,18,30,61.0,15.0,1.6,11.9,17.0,56.25,0.0
2018,4,17,18,45,30.5,7.5,1.5,11.35,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.45,9.15,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.4,9.4,2.0,1.71,0.0
2018,4,18,5,45,0.0,10.0,0.35,9.7,10.0,8.23,0.0
2018,4,18,6,0,0.0,18.0,0.3,10.0,18.0,14.83,6.71
2018,4,18,6,15,0.0,28.5,0.3,10.45,28.5,23.52,15.31
2018,4,18,6,30,0.0,39.0,0.3,10.9,39.0,32.23,23.48
2018,4,18,6,45,3.5,55.5,0.3,11.35,56.5,45.83,35.9
2018,4,18,7,0,7.0,72.0,0.3,11.8,74.0,58.9,47.62
2018,4,18,7,15,15.0,101.0,0.4,12.35,106.5,80.86,66.94
2018,4,18,7,30,23.0,130.0,0.5,12.9,139.0,98.8,82.34
2018,4,18,7,45,27.0,156.5,0.6,13.4,168.5,116.54,97.3
2018,4,18,8,0,31.0,183.0,0.7,13.9,198.0,133.74,111.56
2018,4,18,8,15,52.5,214.5,0.75,14.15,243.5,153.49,127.85
2018,4,18,8,30,74.0,246.0,0.8,14.4,289.0,172.55,143.33
2018,4,18,8,45,61.5,257.0,0.85,14.7,294.5,179.64,148.63
2018,4,18,9,0,49.0,268.0,0.9,15.0,300.0,186.42,153.7
2018,4,18,9,15,162.5,292.0,0.85,15.25,408.5,195.65,150.8
2018,4,18,9,30,276.0,316.0,0.8,15.5,517.0,223.56,164.23
2018,4,18,9,45,392.0,301.0,0.75,15.8,601.5,247.33,175.68
2018,4,18,10,0,508.0,286.0,0.7,16.1,686.0,294.33,207.94
2018,4,18,10,15,407.0,331.0,0.85,16.45,659.0,331.45,242.46
2018,4,18,10,30,306.0,376.0,1.0,16.8,632.0,365.56,273.31
2018,4,18,10,45,411.5,349.0,1.15,17.15,702.5,408.85,306.19
2018,4,18,11,0,517.0,322.0,1.3,17.5,773.0,469.7,352.9
2018,4,18,11,15,424.0,364.0,1.55,17.8,737.5,489.62,370.7
2018,4,18,11,30,331.0,406.0,1.8,18.1,702.0,503.4,382.69
2018,4,18,11,45,315.0,412.0,2.05,18.35,695.0,524.81,400.0
2018,4,18,12,0,299.0,418.0,2.3,18.6,688.0,544.4,415.52
2018,4,18,12,15,243.0,424.5,2.5,18.65,643.5,534.79,409.07
2018,4,18,12,30,187.0,431.0,2.7,18.7,599.0,514.12,394.19
2018,4,18,12,45,175.5,429.0,2.85,18.8,585.0,519.47,398.83
2018,4,18,13,0,164.0,427.0,3.0,18.9,571.0,523.29,402.11
2018,4,18,13,15,126.5,411.5,3.15,18.8,521.5,491.05,378.51
2018,4,18,13,30,89.0,396.0,3.3,18.7,472.0,440.69,341.17
2018,4,18,13,45,93.0,381.0,3.4,18.65,458.0,437.98,340.32
2018,4,18,14,0,97.0,366.0,3.5,18.6,444.0,434.65,338.85
2018,4,18,14,15,109.0,350.5,3.55,18.4,435.0,456.39,356.64
2018,4,18,14,30,121.0,335.0,3.6,18.2,426.0,460.13,361.0
2018,4,18,14,45,106.0,319.0,3.7,18.0,395.5,416.1,328.43
2018,4,18,15,0,91.0,303.0,3.8,17.8,365.0,390.65,309.74
2018,4,18,15,15,112.5,287.0,3.8,17.8,359.0,421.68,335.38
2018,4,18,15,30,134.0,271.0,3.8,17.8,353.0,431.32,344.59
2018,4,18,15,45,102.5,244.5,3.9,17.15,304.0,353.88,285.33
2018,4,18,16,0,71.0,218.0,4.0,16.5,255.0,296.89,240.84
2018,4,18,16,15,97.0,188.0,3.95,16.0,233.0,290.67,238.5
2018,4,18,16,30,123.0,158.0,3.9,15.5,211.0,301.83,249.88
2018,4,18,16,45,287.5,128.0,3.85,15.05,230.5,439.73,367.64
2018,4,18,17,0,452.0,98.0,3.8,14.6,250.0,570.52,474.83
2018,4,18,17,15,409.5,85.0,3.45,13.85,204.0,507.78,424.69
2018,4,18,17,30,367.0,72.0,3.1,13.1,158.0,445.88,374.16
2018,4,18,17,45,303.5,58.0,2.75,12.35,117.0,366.62,306.71
2018,4,18,18,0,240.0,44.0,2.4,11.6,76.0,291.23,238.96
2018,4,18,18,15,146.5,29.0,2.2,11.0,46.0,193.79,134.3
2018,4,18,18,30,53.0,14.0,2.0,10.4,16.0,49.76,0.0
2018,4,18,18,45,26.5,7.0,1.8,9.85,8.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,19,5,15,34.0,4.5,2.15,7.65,4.5,0.0,0.0
2018,4,19,5,30,68.0,9.0,2.2,7.8,9.0,7.68,0.0
2018,4,19,5,45,214.5,21.5,2.2,7.95,40.0,18.1,0.0
2018,4,19,6,0,361.0,34.0,2.2,8.1,71.0,28.28,18.27
2018,4,19,6,15,465.0,43.0,2.3,8.45,119.5,35.07,25.71
2018,4,19,6,30,569.0,52.0,2.4,8.8,168.0,41.86,32.31
2018,4,19,6,45,630.5,58.0,2.45,9.2,221.5,45.92,36.21
2018,4,19,7,0,692.0,64.0,2.5,9.6,275.0,54.44,43.95
2018,4,19,7,15,732.5,68.5,2.65,10.3,330.0,57.37,46.42
2018,4,19,7,30,773.0,73.0,2.8,11.0,385.0,60.28,48.77
2018,4,19,7,45,799.5,77.5,2.95,11.7,438.5,62.95,50.86
2018,4,19,8,0,826.0,82.0,3.1,12.4,492.0,65.52,52.81
2018,4,19,8,15,846.0,85.0,3.3,13.15,543.0,66.83,53.61
2018,4,19,8,30,866.0,88.0,3.5,13.9,594.0,77.18,62.32
2018,4,19,8,45,879.0,91.5,3.7,14.6,640.0,79.3,63.79
2018,4,19,9,0,892.0,95.0,3.9,15.3,686.0,81.25,65.11
2018,4,19,9,15,901.0,98.5,4.0,15.7,727.5,108.46,66.34
2018,4,19,9,30,910.0,102.0,4.1,16.1,769.0,166.93,94.94
2018,4,19,9,45,914.5,106.0,4.25,16.5,803.0,226.0,138.09
2018,4,19,10,0,919.0,110.0,4.4,16.9,837.0,285.39,188.17
2018,4,19,10,15,927.0,110.5,4.5,17.15,866.5,343.55,239.89
2018,4,19,10,30,935.0,111.0,4.6,17.4,896.0,401.9,292.28
2018,4,19,10,45,923.0,120.0,4.7,17.6,910.5,458.21,342.85
2018,4,19,11,0,911.0,129.0,4.8,17.8,925.0,512.3,390.37
2018,4,19,11,15,914.5,129.5,4.8,17.95,939.0,565.83,435.88
2018,4,19,11,30,918.0,130.0,4.8,18.1,953.0,618.27,479.3
2018,4,19,11,45,935.0,122.0,4.85,18.2,964.5,671.06,522.24
2018,4,19,12,0,952.0,114.0,4.9,18.3,976.0,723.12,563.74
2018,4,19,12,15,947.0,116.5,4.95,18.4,972.0,767.58,598.56
2018,4,19,12,30,942.0,119.0,5.0,18.5,968.0,809.38,630.47
2018,4,19,12,45,935.0,121.5,5.05,18.55,955.5,846.83,657.61
2018,4,19,13,0,928.0,124.0,5.1,18.6,943.0,881.2,682.53
2018,4,19,13,15,925.0,122.0,5.15,18.55,924.5,911.59,704.92
2018,4,19,13,30,922.0,120.0,5.2,18.5,906.0,938.68,725.07
2018,4,19,13,45,918.0,117.0,5.2,18.5,879.5,960.49,741.13
2018,4,19,14,0,914.0,114.0,5.2,18.5,853.0,978.69,754.8
2018,4,19,14,15,905.0,112.5,5.15,18.35,819.5,990.09,763.93
2018,4,19,14,30,896.0,111.0,5.1,18.2,786.0,997.74,770.65
2018,4,19,14,45,884.5,109.0,5.1,18.1,746.0,998.69,773.1
2018,4,19,15,0,873.0,107.0,5.1,18.0,706.0,995.93,773.18
2018,4,19,15,15,857.5,104.0,5.1,18.0,660.5,996.28,775.37
2018,4,19,15,30,842.0,101.0,5.1,18.0,615.0,981.2,766.76
2018,4,19,15,45,819.5,98.0,4.9,17.65,564.5,955.73,750.42
2018,4,19,16,0,797.0,95.0,4.7,17.3,514.0,927.04,731.77
2018,4,19,16,15,766.0,91.5,4.5,16.95,461.0,886.51,704.4
2018,4,19,16,30,735.0,88.0,4.3,16.6,408.0,850.18,679.77
2018,4,19,16,45,691.5,83.5,4.1,16.3,353.0,792.92,639.34
2018,4,19,17,0,648.0,79.0,3.9,16.0,298.0,734.58,597.0
2018,4,19,17,15,587.5,72.0,3.4,15.3,244.0,657.2,538.09
2018,4,19,17,30,527.0,65.0,2.9,14.6,190.0,580.53,477.25
2018,4,19,17,45,435.0,55.5,2.45,13.85,141.5,476.06,391.71
2018,4,19,18,0,343.0,46.0,2.0,13.1,93.0,375.23,304.98
2018,4,19,18,15,219.0,32.0,1.85,12.55,57.0,255.82,181.82
2018,4,19,18,30,95.0,18.0,1.7,12.0,21.0,83.22,0.0
2018,4,19,18,45,47.5,9.0,1.55,11.45,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,20,5,15,20.5,4.5,1.2,10.25,4.5,0.0,0.0
2018,4,20,5,30,41.0,9.0,1.3,10.6,9.0,7.68,0.0
2018,4,20,5,45,150.5,24.5,1.4,10.95,38.5,19.06,0.0
2018,4,20,6,0,260.0,40.0,1.5,11.3,68.0,30.91,20.48
2018,4,20,6,15,361.0,52.0,1.55,11.85,114.0,39.95,29.71
2018,4,20,6,30,462.0,64.0,1.6,12.4,160.0,51.2,40.18
2018,4,20,6,45,532.0,71.5,1.65,12.95,212.5,55.92,44.6
2018,4,20,7,0,602.0,79.0,1.7,13.5,265.0,60.63,48.78
2018,4,20,7,15,650.5,84.0,1.8,14.2,319.5,63.18,50.84
2018,4,20,7,30,699.0,89.0,1.9,14.9,374.0,65.75,52.82
2018,4,20,7,45,736.0,92.5,2.0,15.6,428.5,67.1,53.68
2018,4,20,8,0,773.0,96.0,2.1,16.3,483.0,74.87,60.11
2018,4,20,8,15,798.5,98.5,2.25,17.15,534.0,75.45,60.18
2018,4,20,8,30,824.0,101.0,2.4,18.0,585.0,76.03,60.28
2018,4,20,8,45,843.5,103.0,2.55,18.85,632.5,76.16,59.99
2018,4,20,9,0,863.0,105.0,2.7,19.7,680.0,76.28,59.72
2018,4,20,9,15,879.0,105.5,2.85,20.35,722.0,114.67,68.92
2018,4,20,9,30,895.0,106.0,3.0,21.0,764.0,170.84,96.18
2018,4,20,9,45,908.5,104.5,3.15,21.6,800.0,227.08,136.23
2018,4,20,10,0,922.0,103.0,3.3,22.2,836.0,284.48,183.34
2018,4,20,10,15,929.0,104.5,3.35,22.55,865.0,343.01,234.05
2018,4,20,10,30,936.0,106.0,3.4,22.9,894.0,401.64,285.08
2018,4,20,10,45,940.0,107.5,3.5,23.3,915.5,458.96,334.38
2018,4,20,11,0,944.0,109.0,3.6,23.7,937.0,515.62,381.93
2018,4,20,11,15,945.5,109.5,3.6,23.95,949.5,569.4,426.03
2018,4,20,11,30,947.0,110.0,3.6,24.2,962.0,621.81,467.77
2018,4,20,11,45,947.0,110.5,3.65,24.45,966.5,671.73,506.64
2018,4,20,12,0,947.0,111.0,3.7,24.7,971.0,719.73,543.1
2018,4,20,12,15,946.5,110.5,3.75,24.8,968.0,764.43,576.72
2018,4,20,12,30,946.0,110.0,3.8,24.9,965.0,806.73,607.32
2018,4,20,12,45,944.0,109.5,3.85,25.0,954.0,845.26,633.85
2018,4,20,13,0,942.0,109.0,3.9,25.1,943.0,880.9,658.35
2018,4,20,13,15,936.5,108.0,3.95,25.1,922.5,910.03,678.67
2018,4,20,13,30,931.0,107.0,4.0,25.1,902.0,935.74,696.77
2018,4,20,13,45,924.5,106.0,4.0,25.05,875.5,957.04,711.87
2018,4,20,14,0,918.0,105.0,4.0,25.0,849.0,974.72,724.69
2018,4,20,14,15,909.0,103.5,4.0,24.85,815.5,985.85,733.58
2018,4,20,14,30,900.0,102.0,4.0,24.7,782.0,993.22,740.17
2018,4,20,14,45,887.5,100.5,4.0,24.55,742.0,993.47,742.19
2018,4,20,15,0,875.0,99.0,4.0,24.4,702.0,990.01,741.94
2018,4,20,15,15,860.0,96.5,4.0,24.4,657.0,979.31,736.55
2018,4,20,15,30,845.0,94.0,4.0,24.4,612.0,976.67,736.85
2018,4,20,15,45,824.0,91.5,3.85,23.85,562.5,953.16,723.59
2018,4,20,16,0,803.0,89.0,3.7,23.3,513.0,926.46,708.23
2018,4,20,16,15,775.0,85.0,3.5,22.75,460.5,888.12,684.25
2018,4,20,16,30,747.0,81.0,3.3,22.2,408.0,847.27,658.13
2018,4,20,16,45,709.0,76.0,3.15,21.7,354.0,799.63,626.63
2018,4,20,17,0,671.0,71.0,3.0,21.2,300.0,745.34,589.22
2018,4,20,17,15,616.5,65.0,2.6,20.15,247.0,674.2,537.63
2018,4,20,17,30,562.0,59.0,2.2,19.1,194.0,603.65,483.98
2018,4,20,17,45,479.0,50.0,1.8,18.05,145.0,506.65,407.02
2018,4,20,18,0,396.0,41.0,1.4,17.0,96.0,413.52,328.82
2018,4,20,18,15,268.0,29.0,1.35,16.35,59.0,288.79,206.49
2018,4,20,18,30,140.0,17.0,1.3,15.7,22.0,114.64,0.0
2018,4,20,18,45,70.0,8.5,1.25,15.0,11.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,21,5,15,29.0,4.5,0.75,10.1,5.0,0.0,0.0
2018,4,21,5,30,58.0,9.0,0.7,10.8,10.0,7.68,0.0
2018,4,21,5,45,179.5,23.5,0.7,11.45,40.5,18.33,0.0
2018,4,21,6,0,301.0,38.0,0.7,12.1,71.0,31.43,21.11
2018,4,21,6,15,385.5,47.5,0.75,12.8,114.0,38.34,28.26
2018,4,21,6,30,470.0,57.0,0.8,13.5,157.0,45.17,34.72
2018,4,21,6,45,365.0,76.0,0.8,14.25,166.5,56.21,44.66
2018,4,21,7,0,260.0,95.0,0.8,15.0,176.0,70.7,57.38
2018,4,21,7,15,278.5,113.0,0.85,15.9,214.5,82.59,67.48
2018,4,21,7,30,297.0,131.0,0.9,16.8,253.0,94.03,76.97
2018,4,21,7,45,315.5,151.0,0.95,17.75,296.0,106.25,86.9
2018,4,21,8,0,334.0,171.0,1.0,18.7,339.0,117.96,96.21
2018,4,21,8,15,426.5,175.0,1.1,19.7,412.5,112.82,91.16
2018,4,21,8,30,519.0,179.0,1.2,20.7,486.0,114.5,91.94
2018,4,21,8,45,673.0,145.0,1.3,21.65,575.5,91.63,72.21
2018,4,21,9,0,827.0,111.0,1.4,22.6,665.0,79.23,61.42
2018,4,21,9,15,853.0,109.0,1.45,23.3,710.5,108.13,61.87
2018,4,21,9,30,879.0,107.0,1.5,24.0,756.0,172.65,96.33
2018,4,21,9,45,892.0,106.5,1.55,24.7,792.0,228.47,135.72
2018,4,21,10,0,905.0,106.0,1.6,25.4,828.0,285.43,181.49
2018,4,21,10,15,911.0,107.5,1.6,25.8,856.0,342.67,229.8
2018,4,21,10,30,917.0,109.0,1.6,26.2,884.0,399.91,278.09
2018,4,21,10,45,921.5,109.5,1.6,26.6,904.5,455.63,324.33
2018,4,21,11,0,926.0,110.0,1.6,27.0,925.0,510.74,368.72
2018,4,21,11,15,928.5,111.0,1.6,27.3,938.5,564.37,410.73
2018,4,21,11,30,931.0,112.0,1.6,27.6,952.0,616.79,450.45
2018,4,21,11,45,932.0,112.0,1.55,27.9,957.0,666.09,486.41
2018,4,21,12,0,933.0,112.0,1.5,28.2,962.0,713.58,519.94
2018,4,21,12,15,932.5,112.0,1.45,28.35,959.0,758.01,550.68
2018,4,21,12,30,932.0,112.0,1.4,28.5,956.0,800.11,578.38
2018,4,21,12,45,929.0,111.0,1.35,28.7,944.0,836.83,600.93
2018,4,21,13,0,926.0,110.0,1.3,28.9,932.0,870.6,621.37
2018,4,21,13,15,921.0,109.5,1.25,28.9,913.0,900.05,639.42
2018,4,21,13,30,916.0,109.0,1.2,28.9,894.0,926.18,655.33
2018,4,21,13,45,907.5,109.0,1.15,28.95,867.0,946.24,667.33
2018,4,21,14,0,899.0,109.0,1.1,29.0,840.0,962.7,677.18
2018,4,21,14,15,873.0,115.5,1.15,28.9,802.0,965.74,681.0
2018,4,21,14,30,847.0,122.0,1.2,28.8,764.0,976.89,690.16
2018,4,21,14,45,823.0,123.0,1.25,28.65,720.0,968.76,687.57
2018,4,21,15,0,799.0,124.0,1.3,28.5,676.0,956.8,682.91
2018,4,21,15,15,798.5,113.5,1.3,28.5,635.0,951.37,681.33
2018,4,21,15,30,798.0,103.0,1.3,28.5,594.0,942.16,677.42
2018,4,21,15,45,791.5,97.0,1.55,28.0,551.0,928.87,675.87
2018,4,21,16,0,785.0,91.0,1.8,27.5,508.0,912.24,671.7
2018,4,21,16,15,756.0,87.0,1.8,26.9,455.5,873.06,649.65
2018,4,21,16,30,727.0,83.0,1.8,26.3,403.0,831.45,625.59
2018,4,21,16,45,688.5,78.5,1.8,25.75,350.0,784.62,596.99
2018,4,21,17,0,650.0,74.0,1.8,25.2,297.0,730.93,562.4
2018,4,21,17,15,594.0,67.5,1.65,23.95,244.5,658.16,512.71
2018,4,21,17,30,538.0,61.0,1.5,22.7,192.0,586.1,460.86
2018,4,21,17,45,459.5,51.5,1.35,21.5,144.0,492.78,389.64
2018,4,21,18,0,381.0,42.0,1.2,20.3,96.0,403.08,316.77
2018,4,21,18,15,258.0,29.5,1.15,19.65,59.5,281.93,202.39
2018,4,21,18,30,135.0,17.0,1.1,19.0,23.0,111.19,0.0
2018,4,21,18,45,67.5,8.5,1.1,18.3,11.5,7.26,0.0
2018,4,21,19,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.35,15.45,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,5,15,38.0,5.0,0.35,16.65,5.5,0.0,0.0
2018,4,22,5,30,76.0,10.0,0.4,17.0,11.0,8.54,0.0
2018,4,22,5,45,214.5,23.5,0.4,17.35,44.0,19.57,2.84
2018,4,22,6,0,353.0,37.0,0.4,17.7,77.0,30.55,20.03
2018,4,22,6,15,448.5,45.5,0.5,18.25,124.5,36.8,26.32
2018,4,22,6,30,544.0,54.0,0.6,18.8,172.0,43.05,32.13
2018,4,22,6,45,604.0,60.5,0.7,19.3,224.5,47.41,36.07
2018,4,22,7,0,664.0,67.0,0.8,19.8,277.0,51.74,39.8
2018,4,22,7,15,705.0,72.0,0.9,20.5,331.5,59.62,46.45
2018,4,22,7,30,746.0,77.0,1.0,21.2,386.0,62.78,48.9
2018,4,22,7,45,776.0,80.5,1.05,21.9,439.5,64.6,50.14
2018,4,22,8,0,806.0,84.0,1.1,22.6,493.0,66.39,51.32
2018,4,22,8,15,827.5,87.5,1.15,23.4,544.0,67.98,52.31
2018,4,22,8,30,849.0,91.0,1.2,24.2,595.0,69.49,53.22
2018,4,22,8,45,866.0,93.5,1.25,25.0,642.5,80.19,61.78
2018,4,22,9,0,883.0,96.0,1.3,25.8,690.0,81.53,62.5
2018,4,22,9,15,896.0,98.0,1.35,26.3,732.0,117.19,65.88
2018,4,22,9,30,909.0,100.0,1.4,26.8,774.0,174.73,95.18
2018,4,22,9,45,919.0,101.0,1.4,27.25,810.0,232.55,136.26
2018,4,22,10,0,929.0,102.0,1.4,27.7,846.0,291.23,183.28
2018,4,22,10,15,936.0,104.0,1.45,28.05,875.5,350.34,232.67
2018,4,22,10,30,943.0,106.0,1.5,28.4,905.0,409.56,282.09
2018,4,22,10,45,947.0,107.5,1.5,28.7,926.5,467.11,329.28
2018,4,22,11,0,951.0,109.0,1.5,29.0,948.0,523.98,374.55
2018,4,22,11,15,953.0,110.0,1.55,29.2,961.5,578.58,417.14
2018,4,22,11,30,955.0,111.0,1.6,29.4,975.0,631.87,457.49
2018,4,22,11,45,955.0,112.0,1.6,29.55,980.0,682.41,494.53
2018,4,22,12,0,955.0,113.0,1.6,29.7,985.0,731.06,529.18
2018,4,22,12,15,952.5,114.0,1.7,29.8,981.5,775.84,561.33
2018,4,22,12,30,950.0,115.0,1.8,29.9,978.0,818.11,590.51
2018,4,22,12,45,945.5,116.0,1.85,29.95,966.0,856.13,615.36
2018,4,22,13,0,941.0,117.0,1.9,30.0,954.0,891.16,638.25
2018,4,22,13,15,935.5,117.0,1.95,29.9,935.0,921.26,658.4
2018,4,22,13,30,930.0,117.0,2.0,29.8,916.0,947.99,676.51
2018,4,22,13,45,922.5,116.0,2.05,29.75,888.5,968.47,690.65
2018,4,22,14,0,915.0,115.0,2.1,29.7,861.0,985.29,702.68
2018,4,22,14,15,896.0,117.5,2.15,29.5,823.5,991.13,708.39
2018,4,22,14,30,877.0,120.0,2.2,29.3,786.0,993.1,711.94
2018,4,22,14,45,874.0,114.0,2.25,29.1,749.0,997.8,717.44
2018,4,22,15,0,871.0,108.0,2.3,28.9,712.0,998.75,720.7
2018,4,22,15,15,855.0,105.5,2.3,28.9,666.5,999.12,722.7
2018,4,22,15,30,839.0,103.0,2.3,28.9,621.0,983.95,714.89
2018,4,22,15,45,814.0,99.5,2.3,28.25,569.0,955.19,700.29
2018,4,22,16,0,789.0,96.0,2.3,27.6,517.0,923.27,683.51
2018,4,22,16,15,766.5,91.5,2.2,27.0,466.5,889.68,664.27
2018,4,22,16,30,744.0,87.0,2.1,26.4,416.0,853.42,642.83
2018,4,22,16,45,706.0,82.0,2.0,25.8,362.0,806.58,613.51
2018,4,22,17,0,668.0,77.0,1.9,25.2,308.0,752.16,577.89
2018,4,22,17,15,593.5,71.5,1.7,24.0,251.0,663.6,516.72
2018,4,22,17,30,519.0,66.0,1.5,22.8,194.0,576.46,453.67
2018,4,22,17,45,442.0,55.5,1.3,21.55,146.0,483.4,382.62
2018,4,22,18,0,365.0,45.0,1.1,20.3,98.0,393.76,309.9
2018,4,22,18,15,244.5,32.5,1.1,19.65,61.5,275.15,200.36
2018,4,22,18,30,124.0,20.0,1.1,19.0,25.0,141.26,0.0
2018,4,22,18,45,62.0,10.0,1.05,18.3,12.5,8.54,0.0
2018,4,22,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.35,14.45,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.25,14.3,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,4,23,5,15,31.5,6.5,0.6,14.75,7.0,0.0,0.0
2018,4,23,5,30,63.0,13.0,0.6,15.3,14.0,11.1,0.0
2018,4,23,5,45,172.0,28.0,0.65,15.85,45.0,21.74,6.06
2018,4,23,6,0,281.0,43.0,0.7,16.4,76.0,33.16,22.48
2018,4,23,6,15,350.5,56.0,0.85,17.15,118.5,42.76,31.65
2018,4,23,6,30,420.0,69.0,1.0,17.9,161.0,52.14,40.2
2018,4,23,6,45,463.0,81.0,1.15,18.7,208.0,60.39,47.49
2018,4,23,7,0,506.0,93.0,1.3,19.5,255.0,70.38,56.05
2018,4,23,7,15,576.0,98.5,1.4,20.35,314.5,72.94,57.97
2018,4,23,7,30,646.0,104.0,1.5,21.2,374.0,75.59,59.88
2018,4,23,7,45,695.0,106.5,1.55,22.1,431.5,75.87,59.69
2018,4,23,8,0,744.0,109.0,1.6,23.0,489.0,76.28,59.61
2018,4,23,8,15,766.0,114.0,1.7,23.65,539.5,77.96,60.65
2018,4,23,8,30,788.0,119.0,1.8,24.3,590.0,87.41,68.19
2018,4,23,8,45,803.5,123.0,1.9,25.0,635.0,88.28,68.5
2018,4,23,9,0,819.0,127.0,2.0,25.7,680.0,89.04,68.74
2018,4,23,9,15,837.5,128.0,2.0,26.1,723.0,125.04,72.3
2018,4,23,9,30,856.0,129.0,2.0,26.5,766.0,180.26,101.43
2018,4,23,9,45,868.5,128.5,2.0,26.85,801.0,235.67,141.32
2018,4,23,10,0,881.0,128.0,2.0,27.2,836.0,299.29,192.25
2018,4,23,10,15,833.5,157.5,2.0,27.5,845.5,353.15,239.24
2018,4,23,10,30,786.0,187.0,2.0,27.8,855.0,408.75,286.57
2018,4,23,10,45,842.0,162.5,1.95,28.1,894.0,462.62,329.68
2018,4,23,11,0,898.0,138.0,1.9,28.4,933.0,522.42,376.39
2018,4,23,11,15,903.0,138.0,1.85,28.55,947.0,575.52,417.63
2018,4,23,11,30,908.0,138.0,1.8,28.7,961.0,627.7,456.89
