Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,9,45,47.5,307.0,1.7,21.2,345.0,233.63,177.08
2018,5,3,10,0,43.0,326.0,1.8,21.9,362.0,251.66,190.54
2018,5,3,10,15,99.5,371.0,1.85,22.45,457.0,306.12,229.79
2018,5,3,10,30,156.0,416.0,1.9,23.0,552.0,359.05,267.96
2018,5,3,10,45,439.0,317.5,1.95,23.6,713.0,417.12,308.45
2018,5,3,11,0,722.0,219.0,2.0,24.2,874.0,513.15,378.95
2018,5,3,11,15,821.0,171.5,2.05,24.6,926.0,576.43,427.04
2018,5,3,11,30,920.0,124.0,2.1,25.0,978.0,643.05,477.2
2018,5,3,11,45,921.5,123.5,2.15,25.4,982.5,690.99,512.66
2018,5,3,12,0,923.0,123.0,2.2,25.8,987.0,737.22,546.1
2018,5,3,12,15,924.5,121.5,2.25,26.05,984.5,780.74,577.25
2018,5,3,12,30,926.0,120.0,2.3,26.3,982.0,822.08,605.03
2018,5,3,12,45,926.5,117.5,2.35,26.55,971.0,859.36,629.47
2018,5,3,13,0,927.0,115.0,2.4,26.8,960.0,893.89,652.03
2018,5,3,13,15,923.5,114.0,2.45,26.85,941.5,923.42,671.82
2018,5,3,13,30,920.0,113.0,2.5,26.9,923.0,949.73,689.59
2018,5,3,13,45,915.0,111.0,2.55,27.0,896.5,970.32,703.62
2018,5,3,14,0,910.0,109.0,2.6,27.1,870.0,987.38,715.53
2018,5,3,14,15,902.0,107.0,2.7,27.05,837.0,997.96,724.34
2018,5,3,14,30,894.0,105.0,2.8,27.0,804.0,1004.87,730.99
2018,5,3,14,45,884.0,102.5,2.85,26.95,765.0,1005.6,733.4
2018,5,3,15,0,874.0,100.0,2.9,26.9,726.0,1002.68,733.65
2018,5,3,15,15,859.5,98.0,2.9,26.9,681.5,992.27,728.62
2018,5,3,15,30,845.0,96.0,2.9,26.9,637.0,990.34,729.36
2018,5,3,15,45,826.5,93.0,2.95,26.45,588.5,967.98,718.37
2018,5,3,16,0,808.0,90.0,3.0,26.0,540.0,942.48,705.35
2018,5,3,16,15,782.5,86.5,3.0,25.6,488.5,906.53,684.54
2018,5,3,16,30,757.0,83.0,3.0,25.2,437.0,868.08,661.67
2018,5,3,16,45,722.5,79.0,3.0,24.75,384.0,818.23,630.32
2018,5,3,17,0,688.0,75.0,3.0,24.3,331.0,773.26,601.47
2018,5,3,17,15,639.0,69.5,2.7,23.35,278.0,706.54,555.06
2018,5,3,17,30,590.0,64.0,2.4,22.4,225.0,640.11,506.88
2018,5,3,17,45,457.0,59.0,2.1,21.45,167.5,504.17,403.63
2018,5,3,18,0,324.0,54.0,1.8,20.5,110.0,371.4,298.32
2018,5,3,18,15,229.5,40.0,1.65,19.65,73.0,271.64,213.31
2018,5,3,18,30,135.0,26.0,1.5,18.8,36.0,170.97,97.57
2018,5,3,18,45,73.5,14.0,1.4,17.95,19.0,62.42,0.0
2018,5,3,19,0,12.0,2.0,1.3,17.1,2.0,0.0,0.0
2018,5,3,19,15,6.0,1.0,1.3,16.7,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,5,4,5,15,70.5,12.0,0.45,13.55,16.0,10.24,0.0
2018,5,4,5,30,141.0,24.0,0.5,14.2,32.0,18.65,0.0
2018,5,4,5,45,221.0,38.0,0.55,14.8,65.5,29.27,18.91
2018,5,4,6,0,301.0,52.0,0.6,15.4,99.0,39.67,29.06
2018,5,4,6,15,274.5,70.5,0.65,15.95,126.0,52.46,40.74
2018,5,4,6,30,248.0,89.0,0.7,16.5,153.0,66.43,53.19
2018,5,4,6,45,292.0,105.5,0.75,17.05,197.5,77.84,63.12
2018,5,4,7,0,336.0,122.0,0.8,17.6,242.0,85.53,69.58
2018,5,4,7,15,378.0,136.5,0.75,18.35,291.5,94.04,76.5
2018,5,4,7,30,420.0,151.0,0.7,19.1,341.0,102.17,82.94
2018,5,4,7,45,440.0,167.0,0.65,19.85,387.0,110.55,89.46
2018,5,4,8,0,460.0,183.0,0.6,20.6,433.0,118.45,95.46
2018,5,4,8,15,483.0,194.0,0.65,21.55,478.0,122.95,98.51
2018,5,4,8,30,506.0,205.0,0.7,22.5,523.0,127.15,101.3
2018,5,4,8,45,520.5,216.5,0.7,23.5,564.0,131.15,103.86
2018,5,4,9,0,535.0,228.0,0.7,24.5,605.0,144.22,102.71
2018,5,4,9,15,488.5,261.5,0.75,25.25,621.0,195.43,129.99
2018,5,4,9,30,442.0,295.0,0.8,26.0,637.0,242.45,163.19
2018,5,4,9,45,500.0,290.5,0.85,26.75,693.0,284.25,191.93
2018,5,4,10,0,558.0,286.0,0.9,27.5,749.0,332.6,227.48
2018,5,4,10,15,620.5,265.0,1.0,27.9,795.5,374.6,259.95
2018,5,4,10,30,683.0,244.0,1.1,28.3,842.0,425.35,299.33
2018,5,4,10,45,773.0,196.5,1.25,28.75,888.0,478.59,340.47
2018,5,4,11,0,863.0,149.0,1.4,29.2,934.0,534.62,383.66
2018,5,4,11,15,767.5,209.0,1.4,29.4,914.0,576.25,415.36
2018,5,4,11,30,672.0,269.0,1.4,29.6,894.0,610.96,440.48
2018,5,4,11,45,573.5,325.5,1.45,29.85,860.5,635.68,457.65
2018,5,4,12,0,475.0,382.0,1.5,30.1,827.0,648.76,466.05
2018,5,4,12,15,496.5,368.5,1.55,30.1,832.5,685.75,492.5
2018,5,4,12,30,518.0,355.0,1.6,30.1,838.0,722.5,518.37
2018,5,4,12,45,479.0,367.5,1.65,30.15,810.0,732.06,524.84
2018,5,4,13,0,440.0,380.0,1.7,30.2,782.0,737.57,528.69
2018,5,4,13,15,549.0,321.0,1.75,30.1,812.0,804.39,576.55
2018,5,4,13,30,658.0,262.0,1.8,30.0,842.0,875.07,625.92
2018,5,4,13,45,735.5,210.0,1.85,29.9,841.0,922.05,658.5
2018,5,4,14,0,813.0,158.0,1.9,29.8,840.0,958.18,682.6
2018,5,4,14,15,796.5,158.0,1.95,29.6,804.5,962.28,686.95
2018,5,4,14,30,780.0,158.0,2.0,29.4,769.0,962.65,689.42
2018,5,4,14,45,813.5,134.0,2.05,29.2,743.5,983.61,705.18
2018,5,4,15,0,847.0,110.0,2.1,29.0,718.0,987.62,710.15
2018,5,4,15,15,832.0,107.0,2.1,29.0,673.5,987.98,712.04
2018,5,4,15,30,817.0,104.0,2.1,29.0,629.0,972.6,704.04
2018,5,4,15,45,791.5,101.0,2.35,28.25,577.5,943.37,691.89
2018,5,4,16,0,766.0,98.0,2.6,27.5,526.0,911.18,677.21
2018,5,4,16,15,729.0,93.0,2.7,26.85,469.5,862.5,649.23
2018,5,4,16,30,692.0,88.0,2.8,26.2,413.0,817.52,623.04
2018,5,4,16,45,663.5,84.0,2.95,25.55,365.5,775.15,597.98
2018,5,4,17,0,635.0,80.0,3.1,24.9,318.0,731.35,570.74
2018,5,4,17,15,593.5,75.0,3.0,23.85,270.0,673.31,531.38
2018,5,4,17,30,552.0,70.0,2.9,22.8,222.0,615.07,489.9
2018,5,4,17,45,479.0,61.5,2.8,21.75,173.0,526.04,422.39
2018,5,4,18,0,406.0,53.0,2.7,20.7,124.0,439.75,353.39
2018,5,4,18,15,299.0,41.0,2.6,19.85,84.0,326.51,258.03
2018,5,4,18,30,192.0,29.0,2.5,19.0,44.0,219.54,134.37
2018,5,4,18,45,100.5,15.5,2.35,18.15,23.0,82.32,0.0
2018,5,4,19,0,9.0,2.0,2.2,17.3,2.0,0.0,0.0
2018,5,4,19,15,4.5,1.0,2.1,16.9,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.55,14.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,0.85,14.2,5.0,4.27,0.0
2018,5,5,5,30,0.0,10.0,0.9,14.5,10.0,8.22,0.0
2018,5,5,5,45,6.0,20.0,0.95,14.85,21.0,16.93,8.65
2018,5,5,6,0,12.0,30.0,1.0,15.2,32.0,25.3,16.56
2018,5,5,6,15,6.0,38.5,0.95,15.65,39.5,31.85,22.64
2018,5,5,6,30,0.0,47.0,0.9,16.1,47.0,38.87,29.0
2018,5,5,6,45,21.0,81.0,0.9,16.55,88.5,64.5,51.61
2018,5,5,7,0,42.0,115.0,0.9,17.0,130.0,88.42,72.29
2018,5,5,7,15,85.5,152.5,0.8,17.45,189.5,113.58,93.59
2018,5,5,7,30,129.0,190.0,0.7,17.9,249.0,132.37,108.99
2018,5,5,7,45,164.0,213.0,0.65,18.4,297.0,146.41,120.11
2018,5,5,8,0,199.0,236.0,0.6,18.9,345.0,160.02,130.69
2018,5,5,8,15,238.5,254.0,0.6,19.3,396.0,161.16,130.95
2018,5,5,8,30,278.0,272.0,0.6,19.7,447.0,169.85,137.47
2018,5,5,8,45,338.0,277.0,0.65,20.1,505.5,171.86,138.52
2018,5,5,9,0,398.0,282.0,0.7,20.5,564.0,182.61,135.08
2018,5,5,9,15,379.5,304.0,0.7,21.1,585.0,222.04,156.09
2018,5,5,9,30,361.0,326.0,0.7,21.7,606.0,260.13,182.44
2018,5,5,9,45,432.0,316.5,0.65,22.25,665.5,286.76,199.42
2018,5,5,10,0,503.0,307.0,0.6,22.8,725.0,332.17,232.39
2018,5,5,10,15,507.0,319.5,0.7,23.75,752.5,377.44,267.99
2018,5,5,10,30,511.0,332.0,0.8,24.7,780.0,423.46,303.61
2018,5,5,10,45,504.5,343.5,0.9,25.6,794.5,464.91,335.37
2018,5,5,11,0,498.0,355.0,1.0,26.5,809.0,505.77,365.79
2018,5,5,11,15,476.5,369.5,1.25,27.15,808.5,539.99,391.95
2018,5,5,11,30,455.0,384.0,1.5,27.8,808.0,572.12,415.87
2018,5,5,11,45,388.5,412.5,1.75,28.45,775.5,585.03,425.42
2018,5,5,12,0,322.0,441.0,2.0,29.1,743.0,590.14,428.96
2018,5,5,12,15,373.5,420.0,2.1,29.25,769.5,635.46,461.89
2018,5,5,12,30,425.0,399.0,2.2,29.4,796.0,687.74,499.01
2018,5,5,12,45,382.5,406.0,2.25,29.55,760.0,680.78,494.07
2018,5,5,13,0,340.0,413.0,2.3,29.7,724.0,674.61,489.81
2018,5,5,13,15,350.0,402.0,2.4,29.65,716.5,693.85,504.53
2018,5,5,13,30,360.0,391.0,2.5,29.6,709.0,711.8,518.24
2018,5,5,13,45,353.0,380.0,2.55,29.5,684.5,712.54,519.92
2018,5,5,14,0,346.0,369.0,2.6,29.4,660.0,711.02,520.25
2018,5,5,14,15,299.5,353.5,2.75,28.85,598.5,664.34,490.28
2018,5,5,14,30,253.0,338.0,2.9,28.3,537.0,614.19,457.37
2018,5,5,14,45,289.5,321.5,3.0,27.75,538.5,642.77,481.24
2018,5,5,15,0,326.0,305.0,3.1,27.2,540.0,670.23,504.06
2018,5,5,15,15,319.5,280.5,3.1,27.2,499.0,643.7,486.77
2018,5,5,15,30,313.0,256.0,3.1,27.2,458.0,614.9,468.08
2018,5,5,15,45,284.5,242.0,3.5,25.45,415.0,574.5,444.18
2018,5,5,16,0,256.0,228.0,3.9,23.7,372.0,533.05,418.35
2018,5,5,16,15,215.5,204.5,3.95,22.8,317.5,445.28,354.47
2018,5,5,16,30,175.0,181.0,4.0,21.9,263.0,379.25,305.14
2018,5,5,16,45,138.5,156.0,4.05,21.0,216.0,315.07,255.79
2018,5,5,17,0,102.0,131.0,4.1,20.1,169.0,251.03,205.0
2018,5,5,17,15,69.0,104.0,3.95,19.3,128.0,170.86,139.53
2018,5,5,17,30,36.0,77.0,3.8,18.5,87.0,109.65,87.98
2018,5,5,17,45,21.5,58.5,3.65,17.7,64.0,76.61,59.74
2018,5,5,18,0,7.0,40.0,3.5,16.9,41.0,38.75,27.1
2018,5,5,18,15,4.5,28.5,3.4,16.35,29.0,27.01,16.65
2018,5,5,18,30,2.0,17.0,3.3,15.8,17.0,15.48,4.75
2018,5,5,18,45,1.5,9.0,3.15,15.2,9.0,8.71,0.0
2018,5,5,19,0,1.0,1.0,3.0,14.6,1.0,0.0,0.0
2018,5,5,19,15,0.5,0.5,2.9,14.35,0.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,2.1,10.85,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,2.1,10.9,1.0,0.0,0.0
2018,5,6,5,15,52.5,12.5,2.15,11.1,16.0,10.67,0.0
2018,5,6,5,30,101.0,24.0,2.2,11.3,31.0,18.87,3.18
2018,5,6,5,45,183.5,38.0,2.25,11.55,63.5,29.1,19.28
2018,5,6,6,0,266.0,52.0,2.3,11.8,96.0,39.45,29.35
2018,5,6,6,15,364.5,64.5,2.3,12.3,147.5,48.62,37.94
2018,5,6,6,30,463.0,77.0,2.3,12.8,199.0,59.71,48.03
2018,5,6,6,45,560.5,81.0,2.3,13.25,261.5,61.66,49.74
2018,5,6,7,0,658.0,85.0,2.3,13.7,324.0,63.88,51.55
2018,5,6,7,15,696.5,89.5,2.3,14.45,377.5,65.95,53.09
2018,5,6,7,30,735.0,94.0,2.3,15.2,431.0,67.99,54.54
2018,5,6,7,45,763.5,98.0,2.3,15.9,484.0,76.06,61.23
2018,5,6,8,0,792.0,102.0,2.3,16.6,537.0,77.67,62.22
2018,5,6,8,15,813.0,105.5,2.2,17.4,587.0,78.73,62.72
2018,5,6,8,30,834.0,109.0,2.1,18.2,637.0,79.7,63.14
2018,5,6,8,45,850.5,111.0,2.0,19.0,682.5,79.54,62.61
2018,5,6,9,0,867.0,113.0,1.9,19.8,728.0,97.06,60.63
2018,5,6,9,15,836.5,133.0,1.9,20.55,753.5,159.52,91.48
2018,5,6,9,30,806.0,153.0,1.9,21.3,779.0,219.21,133.96
2018,5,6,9,45,851.5,138.5,1.9,22.05,825.5,269.0,171.88
2018,5,6,10,0,897.0,124.0,1.9,22.8,872.0,330.47,221.68
2018,5,6,10,15,909.0,122.5,2.05,23.3,901.5,386.39,269.51
2018,5,6,10,30,921.0,121.0,2.2,23.8,931.0,442.86,317.31
2018,5,6,10,45,908.5,132.0,2.3,24.3,946.0,497.44,362.77
2018,5,6,11,0,896.0,143.0,2.4,24.8,961.0,549.8,405.08
2018,5,6,11,15,911.0,136.0,2.6,25.05,977.0,602.37,447.03
2018,5,6,11,30,926.0,129.0,2.8,25.3,993.0,654.7,487.83
2018,5,6,11,45,736.5,237.0,2.95,25.5,926.5,670.88,499.59
2018,5,6,12,0,547.0,345.0,3.1,25.7,860.0,670.87,498.49
2018,5,6,12,15,491.5,369.0,3.15,25.75,830.5,683.93,508.02
2018,5,6,12,30,436.0,393.0,3.2,25.8,801.0,691.92,513.5
2018,5,6,12,45,462.0,379.5,3.3,25.85,807.0,729.69,541.36
2018,5,6,13,0,488.0,366.0,3.4,25.9,813.0,767.02,568.62
2018,5,6,13,15,413.5,383.5,3.35,25.7,757.0,743.1,551.42
2018,5,6,13,30,339.0,401.0,3.3,25.5,701.0,702.74,523.08
2018,5,6,13,45,282.5,383.0,3.3,25.3,628.0,650.18,486.83
2018,5,6,14,0,226.0,365.0,3.3,25.1,555.0,592.88,446.56
2018,5,6,14,15,120.0,298.0,3.25,24.75,398.5,414.0,316.06
2018,5,6,14,30,14.0,231.0,3.2,24.4,242.0,214.69,163.58
2018,5,6,14,45,49.5,255.5,3.1,24.05,291.5,292.05,225.33
2018,5,6,15,0,85.0,280.0,3.0,23.7,341.0,357.91,277.1
2018,5,6,15,15,81.5,272.5,3.0,23.7,328.0,351.24,272.4
2018,5,6,15,30,78.0,265.0,3.0,23.7,315.0,344.58,268.0
2018,5,6,15,45,149.5,231.0,2.95,22.85,318.0,403.41,317.31
2018,5,6,16,0,221.0,197.0,2.9,22.0,321.0,459.86,364.45
2018,5,6,16,15,207.0,191.5,2.95,21.45,299.0,442.11,352.26
2018,5,6,16,30,193.0,186.0,3.0,20.9,277.0,403.08,324.1
2018,5,6,16,45,193.0,155.0,3.0,20.35,237.0,365.44,297.02
2018,5,6,17,0,193.0,124.0,3.0,19.8,197.0,345.62,283.08
2018,5,6,17,15,145.0,101.5,2.9,19.3,151.5,252.81,208.51
2018,5,6,17,30,97.0,79.0,2.8,18.8,106.0,180.88,148.79
2018,5,6,17,45,94.0,65.0,2.75,18.25,86.5,161.1,132.22
2018,5,6,18,0,91.0,51.0,2.7,17.7,67.0,141.07,114.53
2018,5,6,18,15,62.5,39.5,2.45,17.2,49.0,105.82,82.5
2018,5,6,18,30,34.0,28.0,2.2,16.7,31.0,72.67,45.18
2018,5,6,18,45,18.0,15.0,2.0,16.2,16.5,25.21,0.0
2018,5,6,19,0,2.0,2.0,1.8,15.7,2.0,0.0,0.0
2018,5,6,19,15,1.0,1.0,1.65,15.35,1.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,7,4,45,3.0,1.0,2.1,11.45,1.0,0.0,0.0
2018,5,7,5,0,6.0,2.0,2.2,11.5,2.0,0.0,0.0
2018,5,7,5,15,92.5,15.5,2.25,11.95,21.5,13.23,0.0
2018,5,7,5,30,179.0,29.0,2.3,12.4,41.0,22.52,6.56
2018,5,7,5,45,297.0,40.5,2.4,12.9,81.0,31.35,21.18
2018,5,7,6,0,415.0,52.0,2.5,13.4,121.0,42.2,31.6
2018,5,7,6,15,494.0,60.0,2.5,14.05,171.0,47.67,36.84
2018,5,7,6,30,573.0,68.0,2.5,14.7,221.0,53.12,41.81
2018,5,7,6,45,625.0,74.5,2.5,15.35,274.5,57.1,45.28
2018,5,7,7,0,677.0,81.0,2.5,16.0,328.0,61.01,48.55
2018,5,7,7,15,714.5,85.5,2.5,16.85,382.5,63.23,50.18
2018,5,7,7,30,752.0,90.0,2.5,17.7,437.0,71.46,57.0
2018,5,7,7,45,779.5,94.0,2.5,18.55,490.0,73.26,58.15
2018,5,7,8,0,807.0,98.0,2.5,19.4,543.0,74.98,59.21
2018,5,7,8,15,827.0,101.5,2.55,20.2,593.0,76.15,59.81
2018,5,7,8,30,847.0,105.0,2.6,21.0,643.0,77.22,60.33
2018,5,7,8,45,861.5,107.5,2.65,21.85,688.5,77.45,60.14
2018,5,7,9,0,876.0,110.0,2.7,22.7,734.0,108.36,67.62
2018,5,7,9,15,889.5,111.5,2.7,23.3,775.0,163.09,91.02
2018,5,7,9,30,903.0,113.0,2.7,23.9,816.0,219.43,128.95
2018,5,7,9,45,913.0,113.5,2.75,24.5,850.5,275.83,173.75
2018,5,7,10,0,923.0,114.0,2.8,25.1,885.0,333.03,221.91
2018,5,7,10,15,928.5,115.0,2.85,25.6,912.0,389.68,270.42
2018,5,7,10,30,934.0,116.0,2.9,26.1,939.0,446.21,318.21
2018,5,7,10,45,939.0,116.5,2.9,26.6,959.5,501.87,364.06
2018,5,7,11,0,944.0,117.0,2.9,27.1,980.0,556.94,408.04
2018,5,7,11,15,946.5,117.5,2.95,27.45,992.5,609.87,449.48
2018,5,7,11,30,949.0,118.0,3.0,27.8,1005.0,661.57,488.79
2018,5,7,11,45,950.5,118.0,3.05,28.1,1010.0,710.83,525.39
2018,5,7,12,0,952.0,118.0,3.1,28.4,1015.0,758.35,559.86
2018,5,7,12,15,947.5,119.5,3.15,28.5,1010.0,800.79,590.49
2018,5,7,12,30,943.0,121.0,3.2,28.6,1005.0,840.66,617.28
2018,5,7,12,45,930.5,126.5,3.3,28.7,990.0,874.76,640.32
2018,5,7,13,0,918.0,132.0,3.4,28.8,975.0,905.59,661.22
2018,5,7,13,15,919.0,128.0,3.45,28.8,957.5,936.31,682.04
2018,5,7,13,30,920.0,124.0,3.5,28.8,940.0,963.9,700.85
2018,5,7,13,45,914.0,122.0,3.55,28.75,913.0,983.67,714.79
2018,5,7,14,0,908.0,120.0,3.6,28.7,886.0,999.88,726.6
2018,5,7,14,15,899.5,118.5,3.65,28.55,853.0,1010.58,735.3
2018,5,7,14,30,891.0,117.0,3.7,28.4,820.0,1017.63,741.85
2018,5,7,14,45,879.5,115.0,3.7,28.3,780.5,1017.54,743.43
2018,5,7,15,0,868.0,113.0,3.7,28.2,741.0,1013.83,742.88
2018,5,7,15,15,853.5,110.0,3.7,28.2,696.0,1014.93,745.39
2018,5,7,15,30,839.0,107.0,3.7,28.2,651.0,1000.0,737.45
2018,5,7,15,45,819.5,104.0,3.7,27.6,602.0,976.66,725.85
2018,5,7,16,0,800.0,101.0,3.7,27.0,553.0,950.17,712.1
2018,5,7,16,15,774.5,97.0,3.65,26.5,501.0,913.61,690.71
2018,5,7,16,30,749.0,93.0,3.6,26.0,449.0,874.5,667.25
2018,5,7,16,45,712.0,88.0,3.55,25.5,394.5,827.89,637.94
2018,5,7,17,0,675.0,83.0,3.5,25.0,340.0,773.66,602.3
2018,5,7,17,15,630.0,77.0,3.25,24.0,288.0,709.98,558.67
2018,5,7,17,30,585.0,71.0,3.0,23.0,236.0,646.26,513.05
2018,5,7,17,45,513.0,63.0,2.7,22.0,186.0,557.53,445.85
2018,5,7,18,0,441.0,55.0,2.4,21.0,136.0,471.3,377.23
2018,5,7,18,15,329.0,44.0,2.25,20.05,93.5,354.22,280.69
2018,5,7,18,30,217.0,33.0,2.1,19.1,51.0,248.87,170.06
2018,5,7,18,45,117.0,18.5,1.9,18.15,27.5,96.5,0.0
2018,5,7,19,0,17.0,4.0,1.7,17.2,4.0,0.0,0.0
2018,5,7,19,15,8.5,2.0,1.75,16.85,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,1.15,11.85,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,1.2,12.1,2.0,0.0,0.0
2018,5,8,5,15,112.0,15.5,1.5,12.65,23.0,13.23,0.0
2018,5,8,5,30,214.0,29.0,1.8,13.2,44.0,22.58,7.9
2018,5,8,5,45,329.0,40.0,2.1,13.75,85.0,32.97,22.59
2018,5,8,6,0,444.0,51.0,2.4,14.3,126.0,41.37,30.79
2018,5,8,6,15,465.0,60.0,2.55,14.7,163.0,47.39,36.51
2018,5,8,6,30,486.0,69.0,2.7,15.1,200.0,53.14,41.77
2018,5,8,6,45,512.0,81.5,2.85,15.55,246.0,61.39,49.03
2018,5,8,7,0,538.0,94.0,3.0,16.0,292.0,69.18,55.74
2018,5,8,7,15,562.5,102.5,3.1,16.6,337.5,73.56,59.28
2018,5,8,7,30,587.0,111.0,3.2,17.2,383.0,77.68,62.52
2018,5,8,7,45,620.5,119.5,3.25,17.8,436.5,81.65,65.58
2018,5,8,8,0,654.0,128.0,3.3,18.4,490.0,85.38,68.39
2018,5,8,8,15,728.0,119.5,3.25,19.05,556.5,78.8,62.36
2018,5,8,8,30,802.0,111.0,3.2,19.7,623.0,80.22,63.21
2018,5,8,8,45,832.5,108.5,3.2,20.35,672.5,77.41,60.48
2018,5,8,9,0,863.0,106.0,3.2,21.0,722.0,107.57,66.53
2018,5,8,9,15,753.0,158.0,3.1,21.25,717.0,162.4,96.0
2018,5,8,9,30,643.0,210.0,3.0,21.5,712.0,224.76,145.44
2018,5,8,9,45,475.5,296.0,2.9,21.75,676.0,287.09,201.45
2018,5,8,10,0,308.0,382.0,2.8,22.0,640.0,337.39,247.36
2018,5,8,10,15,356.5,377.0,2.8,22.15,685.0,375.96,276.98
2018,5,8,10,30,405.0,372.0,2.8,22.3,730.0,411.39,304.86
2018,5,8,10,45,427.0,374.5,2.75,22.45,759.0,454.17,338.49
2018,5,8,11,0,449.0,377.0,2.7,22.6,788.0,499.24,373.28
2018,5,8,11,15,510.5,341.0,2.7,22.95,814.5,540.77,405.21
2018,5,8,11,30,572.0,305.0,2.7,23.3,841.0,585.85,439.54
2018,5,8,11,45,682.0,252.5,2.7,23.65,894.5,649.84,487.44
2018,5,8,12,0,792.0,200.0,2.7,24.0,948.0,720.02,539.02
2018,5,8,12,15,573.0,306.5,2.7,24.25,846.5,694.02,517.78
2018,5,8,12,30,354.0,413.0,2.7,24.5,745.0,641.56,477.46
2018,5,8,12,45,253.5,434.0,2.75,24.75,670.5,602.06,448.43
2018,5,8,13,0,153.0,455.0,2.8,25.0,596.0,545.16,406.3
2018,5,8,13,15,270.5,416.0,2.9,25.1,659.0,638.1,476.05
2018,5,8,13,30,388.0,377.0,3.0,25.2,722.0,724.64,539.71
2018,5,8,13,45,391.0,365.0,3.1,25.3,704.0,733.93,546.89
2018,5,8,14,0,394.0,353.0,3.2,25.4,686.0,741.26,553.32
2018,5,8,14,15,308.5,360.5,3.35,25.35,615.0,680.83,510.75
2018,5,8,14,30,223.0,368.0,3.5,25.3,544.0,596.7,450.93
2018,5,8,14,45,354.0,304.5,3.7,25.25,568.5,688.88,522.93
2018,5,8,15,0,485.0,241.0,3.9,25.2,593.0,781.75,593.7
2018,5,8,15,15,471.0,235.0,3.9,25.2,559.5,768.04,584.77
2018,5,8,15,30,457.0,229.0,3.9,25.2,526.0,752.07,574.94
2018,5,8,15,45,447.5,210.5,4.15,24.6,483.0,724.36,559.38
2018,5,8,16,0,438.0,192.0,4.4,24.0,440.0,694.26,541.72
2018,5,8,16,15,560.5,144.5,4.35,23.6,431.5,766.78,599.28
2018,5,8,16,30,683.0,97.0,4.3,23.2,423.0,822.39,641.8
2018,5,8,16,45,617.0,95.5,4.25,22.8,364.0,747.56,589.8
2018,5,8,17,0,551.0,94.0,4.2,22.4,305.0,672.67,536.96
2018,5,8,17,15,564.5,79.0,3.85,21.85,267.0,653.54,524.05
2018,5,8,17,30,578.0,64.0,3.5,21.3,229.0,631.09,507.17
2018,5,8,17,45,493.0,58.0,3.15,20.75,178.5,534.61,432.02
2018,5,8,18,0,408.0,52.0,2.8,20.2,128.0,441.66,356.79
2018,5,8,18,15,297.5,41.0,2.45,19.55,87.0,323.86,258.41
2018,5,8,18,30,187.0,30.0,2.1,18.9,46.0,222.03,155.33
2018,5,8,18,45,103.5,17.0,1.75,18.25,25.0,85.99,0.0
2018,5,8,19,0,20.0,4.0,1.4,17.6,4.0,0.0,0.0
2018,5,8,19,15,10.0,2.0,1.35,17.3,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,9,4,45,5.0,1.0,1.9,13.25,1.0,0.0,0.0
2018,5,9,5,0,10.0,2.0,1.9,13.3,2.0,0.0,0.0
2018,5,9,5,15,108.0,15.0,2.1,13.65,22.5,12.8,0.0
2018,5,9,5,30,206.0,28.0,2.3,14.0,43.0,21.79,8.4
2018,5,9,5,45,319.5,38.5,2.5,14.3,83.5,31.49,21.35
2018,5,9,6,0,433.0,49.0,2.7,14.6,124.0,39.49,29.13
2018,5,9,6,15,292.0,51.0,2.75,15.05,109.0,38.38,28.5
2018,5,9,6,30,151.0,53.0,2.8,15.5,94.0,40.99,30.93
2018,5,9,6,45,103.5,82.5,2.9,15.95,113.5,64.23,51.47
2018,5,9,7,0,56.0,112.0,3.0,16.4,133.0,86.9,71.18
2018,5,9,7,15,138.0,136.5,3.0,17.1,198.0,100.69,82.75
2018,5,9,7,30,220.0,161.0,3.0,17.8,263.0,110.94,91.06
2018,5,9,7,45,473.5,136.5,3.0,18.5,389.5,91.54,73.85
2018,5,9,8,0,727.0,112.0,3.0,19.2,516.0,76.0,60.1
2018,5,9,8,15,798.0,101.5,3.05,19.95,581.5,75.47,59.28
2018,5,9,8,30,869.0,91.0,3.1,20.7,647.0,78.65,61.61
2018,5,9,8,45,884.0,92.5,3.15,21.4,692.5,79.37,61.86
2018,5,9,9,0,899.0,94.0,3.2,22.1,738.0,104.14,61.73
2018,5,9,9,15,910.0,96.0,3.3,22.6,778.5,159.85,87.22
2018,5,9,9,30,921.0,98.0,3.4,23.1,819.0,216.91,126.8
2018,5,9,9,45,929.5,99.0,3.5,23.65,853.0,273.95,172.94
2018,5,9,10,0,938.0,100.0,3.6,24.2,887.0,331.63,222.24
2018,5,9,10,15,943.5,101.0,3.7,24.55,914.0,388.74,271.89
2018,5,9,10,30,949.0,102.0,3.8,24.9,941.0,445.72,320.87
2018,5,9,10,45,952.5,102.5,3.9,25.25,960.5,501.13,367.6
2018,5,9,11,0,956.0,103.0,4.0,25.6,980.0,555.77,412.44
2018,5,9,11,15,958.0,103.5,4.05,25.75,992.5,608.61,454.93
2018,5,9,11,30,960.0,104.0,4.1,25.9,1005.0,660.14,495.29
2018,5,9,11,45,960.5,104.0,4.2,26.1,1009.0,708.81,532.62
2018,5,9,12,0,961.0,104.0,4.3,26.3,1013.0,755.62,567.77
2018,5,9,12,15,956.5,106.0,4.35,26.4,1008.0,798.38,598.96
2018,5,9,12,30,952.0,108.0,4.4,26.5,1003.0,838.57,626.55
2018,5,9,12,45,946.5,109.5,4.45,26.55,990.5,874.77,651.42
2018,5,9,13,0,941.0,111.0,4.5,26.6,978.0,907.98,674.24
2018,5,9,13,15,937.0,110.0,4.5,26.55,959.0,937.05,694.3
2018,5,9,13,30,933.0,109.0,4.5,26.5,940.0,962.83,712.21
2018,5,9,13,45,926.5,107.5,4.5,26.45,912.5,982.41,726.06
2018,5,9,14,0,920.0,106.0,4.5,26.4,885.0,998.4,737.67
2018,5,9,14,15,912.5,104.0,4.5,26.2,852.0,1009.27,746.48
2018,5,9,14,30,905.0,102.0,4.5,26.0,819.0,1016.48,753.05
2018,5,9,14,45,895.0,100.0,4.55,25.8,780.0,1017.54,755.95
2018,5,9,15,0,885.0,98.0,4.6,25.6,741.0,1014.98,756.88
2018,5,9,15,15,871.0,96.0,4.6,25.6,697.0,1004.85,751.85
2018,5,9,15,30,857.0,94.0,4.6,25.6,653.0,991.3,744.68
2018,5,9,15,45,838.5,91.0,4.7,24.8,604.0,980.51,742.75
2018,5,9,16,0,820.0,88.0,4.8,24.0,555.0,954.76,730.43
2018,5,9,16,15,794.5,85.0,4.8,23.45,503.0,919.18,709.55
2018,5,9,16,30,769.0,82.0,4.8,22.9,451.0,881.11,686.55
2018,5,9,16,45,736.0,78.0,4.75,22.3,398.0,832.4,655.08
2018,5,9,17,0,703.0,74.0,4.7,21.7,345.0,782.11,621.55
2018,5,9,17,15,656.5,69.5,4.6,20.9,292.5,724.31,581.32
2018,5,9,17,30,610.0,65.0,4.5,20.1,240.0,660.87,534.96
2018,5,9,17,45,540.5,58.0,4.35,19.3,189.5,575.08,468.63
2018,5,9,18,0,471.0,51.0,4.2,18.5,139.0,491.9,401.04
2018,5,9,18,15,362.0,41.0,3.95,17.75,96.5,377.85,304.96
2018,5,9,18,30,253.0,31.0,3.7,17.0,54.0,271.48,196.78
2018,5,9,18,45,138.0,18.0,3.45,16.25,29.5,110.78,0.0
2018,5,9,19,0,23.0,5.0,3.2,15.5,5.0,4.27,0.0
2018,5,9,19,15,11.5,2.5,3.15,15.15,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,3.0,12.1,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,3.1,12.1,2.0,0.0,0.0
2018,5,10,5,15,87.0,16.5,3.1,12.3,23.0,14.08,0.0
2018,5,10,5,30,168.0,31.0,3.1,12.5,44.0,23.99,10.78
2018,5,10,5,45,281.0,43.5,3.1,12.65,84.5,33.5,23.31
2018,5,10,6,0,394.0,56.0,3.1,12.8,125.0,45.27,34.49
2018,5,10,6,15,432.0,66.5,3.1,13.1,165.5,52.42,41.27
2018,5,10,6,30,470.0,77.0,3.1,13.4,206.0,59.28,47.55
2018,5,10,6,45,445.5,94.0,3.05,13.65,237.0,68.42,55.66
2018,5,10,7,0,421.0,111.0,3.0,13.9,268.0,78.61,64.54
2018,5,10,7,15,460.0,125.5,3.0,14.4,320.5,87.32,71.89
2018,5,10,7,30,499.0,140.0,3.0,14.9,373.0,95.65,78.77
2018,5,10,7,45,531.5,151.0,3.0,15.35,425.0,101.32,83.28
2018,5,10,8,0,564.0,162.0,3.0,15.8,477.0,106.7,87.48
2018,5,10,8,15,638.0,155.0,3.0,16.45,541.0,99.71,80.96
2018,5,10,8,30,712.0,148.0,3.0,17.1,605.0,93.44,75.16
2018,5,10,8,45,781.5,132.5,3.0,17.75,666.5,91.56,73.16
2018,5,10,9,0,851.0,117.0,3.0,18.4,728.0,106.93,64.76
2018,5,10,9,15,857.0,122.5,3.1,19.1,766.5,162.54,92.26
2018,5,10,9,30,863.0,128.0,3.2,19.8,805.0,219.15,132.63
2018,5,10,9,45,863.5,134.5,3.3,20.55,836.5,276.03,179.26
2018,5,10,10,0,864.0,141.0,3.4,21.3,868.0,332.94,228.11
2018,5,10,10,15,869.0,143.5,3.55,21.85,894.5,393.01,279.67
2018,5,10,10,30,874.0,146.0,3.7,22.4,921.0,447.2,326.14
2018,5,10,10,45,851.0,163.5,3.85,22.9,931.5,497.79,369.15
2018,5,10,11,0,828.0,181.0,4.0,23.4,942.0,548.65,410.79
2018,5,10,11,15,746.5,234.5,4.1,23.7,927.5,590.73,444.42
2018,5,10,11,30,665.0,288.0,4.2,24.0,913.0,626.59,471.89
2018,5,10,11,45,612.0,320.5,4.3,24.3,897.5,657.44,494.95
2018,5,10,12,0,559.0,353.0,4.4,24.6,882.0,688.22,517.01
2018,5,10,12,15,540.5,361.0,4.4,24.8,871.5,715.88,536.97
2018,5,10,12,30,522.0,369.0,4.4,25.0,861.0,740.94,554.73
2018,5,10,12,45,643.0,294.5,4.4,25.2,893.0,805.04,602.84
2018,5,10,13,0,764.0,220.0,4.4,25.4,925.0,874.05,653.66
2018,5,10,13,15,688.0,257.5,4.4,25.5,883.0,873.87,652.12
2018,5,10,13,30,612.0,295.0,4.4,25.6,841.0,866.26,645.77
2018,5,10,13,45,635.0,271.5,4.45,25.65,823.5,890.41,664.32
2018,5,10,14,0,658.0,248.0,4.5,25.7,806.0,911.75,680.81
2018,5,10,14,15,687.5,220.5,4.55,25.4,784.0,932.29,697.7
2018,5,10,14,30,717.0,193.0,4.6,25.1,762.0,949.16,711.46
2018,5,10,14,45,749.5,166.0,4.7,24.85,735.0,965.47,725.31
2018,5,10,15,0,782.0,139.0,4.8,24.6,708.0,970.55,731.73
2018,5,10,15,15,793.5,126.5,4.8,24.6,674.0,974.8,736.32
2018,5,10,15,30,805.0,114.0,4.8,24.6,640.0,975.29,738.52
2018,5,10,15,45,789.5,109.0,4.85,23.5,593.0,953.72,729.29
2018,5,10,16,0,774.0,104.0,4.9,22.4,546.0,929.04,717.85
2018,5,10,16,15,752.5,99.5,4.85,21.8,496.5,896.09,698.19
2018,5,10,16,30,731.0,95.0,4.8,21.2,447.0,867.07,681.11
2018,5,10,16,45,698.0,89.5,4.75,20.55,394.5,817.54,648.72
2018,5,10,17,0,665.0,84.0,4.7,19.9,342.0,766.63,614.45
2018,5,10,17,15,607.0,78.5,4.55,19.15,287.0,692.01,560.65
2018,5,10,17,30,549.0,73.0,4.4,18.4,232.0,618.1,505.35
2018,5,10,17,45,468.0,63.0,4.2,17.6,179.5,520.33,428.62
2018,5,10,18,0,387.0,53.0,4.0,16.8,127.0,426.29,351.68
2018,5,10,18,15,294.0,43.0,3.9,16.15,89.0,324.08,264.18
2018,5,10,18,30,201.0,33.0,3.8,15.5,51.0,237.33,175.35
2018,5,10,18,45,109.0,19.0,3.65,14.85,28.0,124.63,0.0
2018,5,10,19,0,17.0,5.0,3.5,14.2,5.0,15.35,0.0
2018,5,10,19,15,8.5,2.5,3.55,14.0,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,11,4,45,6.0,2.0,2.1,11.75,2.0,0.0,0.0
2018,5,11,5,0,12.0,4.0,2.1,11.8,4.0,0.0,0.0
2018,5,11,5,15,78.5,16.5,2.05,12.15,22.5,14.08,0.0
2018,5,11,5,30,145.0,29.0,2.0,12.5,41.0,22.4,10.37
2018,5,11,5,45,240.5,41.0,2.0,12.9,77.0,31.46,21.62
2018,5,11,6,0,336.0,53.0,2.0,13.3,113.0,40.42,30.19
2018,5,11,6,15,367.5,67.0,2.0,13.9,152.5,50.29,39.27
2018,5,11,6,30,399.0,81.0,2.0,14.5,192.0,59.78,47.8
2018,5,11,6,45,406.0,99.5,1.95,15.05,232.5,71.76,58.3
2018,5,11,7,0,413.0,118.0,1.9,15.6,273.0,83.14,68.05
2018,5,11,7,15,428.5,135.5,1.9,16.35,317.5,93.38,76.56
2018,5,11,7,30,444.0,153.0,1.9,17.1,362.0,103.07,84.43
2018,5,11,7,45,496.0,159.0,1.95,17.8,417.0,105.65,86.1
2018,5,11,8,0,548.0,165.0,2.0,18.5,472.0,108.15,87.7
2018,5,11,8,15,581.0,169.0,2.0,19.2,520.0,107.87,86.93
2018,5,11,8,30,614.0,173.0,2.0,19.9,568.0,107.27,85.92
2018,5,11,8,45,609.0,190.0,2.05,20.6,605.0,114.03,91.1
2018,5,11,9,0,604.0,207.0,2.1,21.3,642.0,142.63,96.55
2018,5,11,9,15,695.0,180.5,2.15,21.85,707.0,174.68,106.61
2018,5,11,9,30,786.0,154.0,2.2,22.4,772.0,225.08,138.8
2018,5,11,9,45,783.5,165.0,2.3,23.0,803.0,280.07,183.26
2018,5,11,10,0,781.0,176.0,2.4,23.6,834.0,334.87,229.37
2018,5,11,10,15,690.5,235.5,2.55,24.05,831.0,386.76,275.53
2018,5,11,10,30,600.0,295.0,2.7,24.5,828.0,436.04,317.62
2018,5,11,10,45,563.5,326.0,2.85,24.95,835.0,484.85,356.74
2018,5,11,11,0,527.0,357.0,3.0,25.4,842.0,526.56,389.38
2018,5,11,11,15,565.0,341.0,3.15,25.65,867.5,572.92,425.01
2018,5,11,11,30,603.0,325.0,3.3,25.9,893.0,621.63,461.9
2018,5,11,11,45,726.0,247.5,3.45,26.15,934.0,676.88,504.44
2018,5,11,12,0,849.0,170.0,3.6,26.4,975.0,738.15,551.13
2018,5,11,12,15,883.0,148.0,3.75,26.45,983.0,779.98,582.99
2018,5,11,12,30,917.0,126.0,3.9,26.5,991.0,828.4,617.52
2018,5,11,12,45,917.5,124.5,4.0,26.6,981.5,865.92,643.24
2018,5,11,13,0,918.0,123.0,4.1,26.7,972.0,900.82,667.21
2018,5,11,13,15,917.0,121.0,4.2,26.6,954.5,931.13,688.64
2018,5,11,13,30,916.0,119.0,4.3,26.5,937.0,958.35,708.1
2018,5,11,13,45,913.5,117.0,4.35,26.4,913.0,980.95,724.34
2018,5,11,14,0,911.0,115.0,4.4,26.3,889.0,1000.17,738.48
2018,5,11,14,15,905.0,113.0,4.45,26.1,857.5,1012.53,748.52
2018,5,11,14,30,899.0,111.0,4.5,25.9,826.0,1021.31,756.4
2018,5,11,14,45,891.5,108.0,4.55,25.65,788.0,1023.9,760.47
2018,5,11,15,0,884.0,105.0,4.6,25.4,750.0,1022.87,762.59
2018,5,11,15,15,870.5,102.5,4.6,25.4,706.0,1012.8,757.59
2018,5,11,15,30,857.0,100.0,4.6,25.4,662.0,1011.43,758.68
2018,5,11,15,45,840.5,96.5,4.65,24.75,613.5,990.27,748.83
2018,5,11,16,0,824.0,93.0,4.7,24.1,565.0,965.91,736.81
2018,5,11,16,15,801.0,89.5,4.65,23.65,513.5,932.12,716.67
2018,5,11,16,30,778.0,86.0,4.6,23.2,462.0,895.73,694.45
2018,5,11,16,45,745.0,81.5,4.55,22.75,408.0,846.18,662.32
2018,5,11,17,0,712.0,77.0,4.5,22.3,354.0,801.17,632.67
2018,5,11,17,15,666.5,72.0,4.3,21.6,301.0,737.51,587.98
2018,5,11,17,30,621.0,67.0,4.1,20.9,248.0,673.86,541.72
2018,5,11,17,45,554.0,59.5,3.85,20.15,197.0,589.06,476.81
2018,5,11,18,0,487.0,52.0,3.6,19.4,146.0,506.71,410.6
2018,5,11,18,15,382.0,43.0,3.4,18.6,103.0,396.03,318.53
2018,5,11,18,30,277.0,34.0,3.2,17.8,60.0,291.56,216.78
2018,5,11,18,45,154.5,20.0,3.05,17.0,33.0,158.82,0.0
2018,5,11,19,0,32.0,6.0,2.9,16.2,6.0,26.0,0.0
2018,5,11,19,15,16.0,3.0,2.8,15.75,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,12,4,45,8.0,2.0,2.15,12.05,2.0,0.0,0.0
2018,5,12,5,0,16.0,4.0,2.3,12.2,4.0,0.0,0.0
2018,5,12,5,15,111.0,18.0,2.45,12.75,26.5,15.36,0.0
2018,5,12,5,30,206.0,32.0,2.6,13.3,49.0,24.81,12.63
2018,5,12,5,45,313.5,43.5,2.8,13.8,90.0,33.59,23.41
2018,5,12,6,0,421.0,55.0,3.0,14.3,131.0,44.32,33.51
2018,5,12,6,15,494.0,64.0,3.0,14.9,181.0,50.54,39.33
2018,5,12,6,30,567.0,73.0,3.0,15.5,231.0,56.64,44.82
2018,5,12,6,45,617.0,78.5,3.0,16.1,283.5,59.69,47.42
2018,5,12,7,0,667.0,84.0,3.0,16.7,336.0,62.73,49.89
2018,5,12,7,15,704.0,89.0,2.9,17.35,390.0,65.2,51.77
2018,5,12,7,30,741.0,94.0,2.8,18.0,444.0,67.6,53.53
2018,5,12,7,45,769.5,96.5,2.7,18.65,496.0,74.54,59.18
2018,5,12,8,0,798.0,99.0,2.6,19.3,548.0,75.14,59.33
2018,5,12,8,15,818.0,102.0,2.55,19.9,597.0,75.92,59.65
2018,5,12,8,30,838.0,105.0,2.5,20.5,646.0,76.63,59.91
2018,5,12,8,45,854.0,107.0,2.4,21.15,691.5,76.56,59.52
2018,5,12,9,0,870.0,109.0,2.3,21.8,737.0,117.22,69.89
2018,5,12,9,15,881.0,111.5,2.35,22.2,777.0,171.61,96.65
2018,5,12,9,30,892.0,114.0,2.4,22.6,817.0,227.35,136.08
2018,5,12,9,45,900.0,116.0,2.45,22.95,851.0,283.27,181.55
2018,5,12,10,0,908.0,118.0,2.5,23.3,885.0,339.8,229.78
2018,5,12,10,15,914.0,119.5,2.55,23.6,912.0,395.75,278.01
2018,5,12,10,30,920.0,121.0,2.6,23.9,939.0,451.68,325.55
2018,5,12,10,45,924.0,122.0,2.7,24.15,959.0,506.14,371.08
2018,5,12,11,0,928.0,123.0,2.8,24.4,979.0,559.96,414.89
2018,5,12,11,15,929.0,123.5,2.85,24.6,990.0,610.94,455.36
2018,5,12,11,30,930.0,124.0,2.9,24.8,1001.0,660.59,493.73
2018,5,12,11,45,930.0,125.0,3.0,24.95,1005.5,708.47,530.13
2018,5,12,12,0,930.0,126.0,3.1,25.1,1010.0,754.62,564.5
2018,5,12,12,15,926.5,127.5,3.2,25.2,1005.5,796.66,595.44
2018,5,12,12,30,923.0,129.0,3.3,25.3,1001.0,836.32,622.78
2018,5,12,12,45,916.5,130.0,3.35,25.4,987.5,870.53,645.96
2018,5,12,13,0,910.0,131.0,3.4,25.5,974.0,901.77,667.13
2018,5,12,13,15,904.5,131.5,3.5,25.45,955.0,930.33,687.24
2018,5,12,13,30,899.0,132.0,3.6,25.4,936.0,955.71,705.33
2018,5,12,13,45,890.5,130.5,3.7,25.4,908.0,973.1,718.09
2018,5,12,14,0,882.0,129.0,3.8,25.4,880.0,986.94,728.7
2018,5,12,14,15,872.5,128.0,3.85,25.2,847.0,996.74,737.06
2018,5,12,14,30,863.0,127.0,3.9,25.0,814.0,1003.0,743.27
2018,5,12,14,45,849.0,125.0,3.9,24.85,774.0,1013.21,751.86
2018,5,12,15,0,835.0,123.0,3.9,24.7,734.0,1006.93,749.6
2018,5,12,15,15,820.0,120.0,3.9,24.7,690.0,994.95,743.35
2018,5,12,15,30,805.0,117.0,3.9,24.7,646.0,979.53,734.93
2018,5,12,15,45,783.0,114.0,3.9,24.15,597.0,953.77,721.13
2018,5,12,16,0,761.0,111.0,3.9,23.6,548.0,924.99,705.19
2018,5,12,16,15,732.5,107.0,3.85,23.2,496.5,892.82,686.03
2018,5,12,16,30,704.0,103.0,3.8,22.8,445.0,851.92,660.41
2018,5,12,16,45,667.0,98.0,3.7,22.4,392.5,799.7,625.91
2018,5,12,17,0,630.0,93.0,3.6,22.0,340.0,746.26,589.66
2018,5,12,17,15,581.5,86.5,3.35,21.35,288.5,679.62,542.33
2018,5,12,17,30,533.0,80.0,3.1,20.7,237.0,613.09,493.34
2018,5,12,17,45,464.0,70.5,2.8,20.1,187.5,526.22,426.22
2018,5,12,18,0,395.0,61.0,2.5,19.5,138.0,438.95,355.93
2018,5,12,18,15,296.5,49.0,2.25,18.7,97.0,335.73,269.63
2018,5,12,18,30,198.0,37.0,2.0,17.9,56.0,241.29,179.95
2018,5,12,18,45,110.0,22.0,1.75,17.15,31.5,132.31,0.0
2018,5,12,19,0,22.0,7.0,1.5,16.4,7.0,20.34,0.0
2018,5,12,19,15,11.0,3.5,1.5,16.05,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,13,4,45,1.5,1.0,1.95,12.85,1.0,0.0,0.0
2018,5,13,5,0,3.0,2.0,2.0,12.9,2.0,0.0,0.0
2018,5,13,5,15,25.5,10.0,2.05,13.15,12.0,8.54,0.0
2018,5,13,5,30,48.0,18.0,2.1,13.4,22.0,14.47,5.3
2018,5,13,5,45,157.5,34.0,2.15,13.6,60.5,25.89,16.84
2018,5,13,6,0,267.0,50.0,2.2,13.8,99.0,37.83,27.89
2018,5,13,6,15,191.0,52.5,2.15,14.25,93.0,38.68,28.93
2018,5,13,6,30,115.0,55.0,2.1,14.7,87.0,42.1,32.05
2018,5,13,6,45,70.5,75.5,2.05,15.1,96.5,59.16,47.15
2018,5,13,7,0,26.0,96.0,2.0,15.5,106.0,75.99,61.81
2018,5,13,7,15,31.5,124.0,1.95,16.05,138.0,95.66,78.63
2018,5,13,7,30,37.0,152.0,1.9,16.6,170.0,114.6,94.51
2018,5,13,7,45,37.5,172.5,1.85,17.15,192.0,128.27,105.62
2018,5,13,8,0,38.0,193.0,1.8,17.7,214.0,141.61,116.29
