Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,8,15,59.0,230.0,1.8,18.3,266.5,164.4,134.72
2018,5,13,8,30,80.0,267.0,1.8,18.9,319.0,186.14,151.96
2018,5,13,8,45,148.5,295.5,1.75,19.5,400.0,190.45,154.65
2018,5,13,9,0,217.0,324.0,1.7,20.1,481.0,217.34,163.11
2018,5,13,9,15,496.5,239.5,1.75,20.7,624.5,194.52,129.8
2018,5,13,9,30,776.0,155.0,1.8,21.3,768.0,226.95,141.06
2018,5,13,9,45,834.0,133.5,1.8,21.9,817.0,273.35,176.88
2018,5,13,10,0,892.0,112.0,1.8,22.5,866.0,332.89,225.22
2018,5,13,10,15,898.5,113.0,1.9,23.0,893.0,387.62,272.19
2018,5,13,10,30,905.0,114.0,2.0,23.5,920.0,442.37,318.48
2018,5,13,10,45,910.0,114.5,2.05,24.0,940.0,495.94,362.61
2018,5,13,11,0,915.0,115.0,2.1,24.5,960.0,548.96,404.99
2018,5,13,11,15,917.5,115.5,2.2,24.75,972.0,599.87,445.16
2018,5,13,11,30,920.0,116.0,2.3,25.0,984.0,649.62,483.4
2018,5,13,11,45,921.0,116.0,2.35,25.3,988.5,696.67,518.42
2018,5,13,12,0,922.0,116.0,2.4,25.6,993.0,742.04,551.4
2018,5,13,12,15,913.0,121.5,2.5,25.7,987.5,782.64,580.95
2018,5,13,12,30,904.0,127.0,2.6,25.8,982.0,820.59,606.83
2018,5,13,12,45,891.5,133.0,2.7,25.95,968.0,853.35,629.06
2018,5,13,13,0,879.0,139.0,2.8,26.1,954.0,882.99,649.22
2018,5,13,13,15,874.0,138.0,2.9,26.05,935.0,909.83,668.11
2018,5,13,13,30,869.0,137.0,3.0,26.0,916.0,933.54,685.02
2018,5,13,13,45,862.0,136.0,3.1,25.95,890.0,952.16,698.72
2018,5,13,14,0,855.0,135.0,3.2,25.9,864.0,967.42,710.37
2018,5,13,14,15,845.0,133.0,3.3,25.75,831.0,988.22,726.14
2018,5,13,14,30,835.0,131.0,3.4,25.6,798.0,992.9,731.42
2018,5,13,14,45,822.5,129.5,3.45,25.4,760.0,992.07,733.13
2018,5,13,15,0,810.0,128.0,3.5,25.2,722.0,987.72,732.7
2018,5,13,15,15,794.5,125.0,3.5,25.2,678.5,975.18,726.06
2018,5,13,15,30,779.0,122.0,3.5,25.2,635.0,959.29,717.33
2018,5,13,15,45,757.5,119.0,3.55,24.6,587.5,934.13,704.38
2018,5,13,16,0,736.0,116.0,3.6,24.0,540.0,913.16,694.23
2018,5,13,16,15,707.5,112.0,3.55,23.55,489.5,874.77,670.81
2018,5,13,16,30,679.0,108.0,3.5,23.1,439.0,834.23,645.59
2018,5,13,16,45,642.5,102.0,3.5,22.65,387.0,781.63,611.38
2018,5,13,17,0,606.0,96.0,3.5,22.2,335.0,727.86,575.36
2018,5,13,17,15,558.0,89.5,3.4,21.5,284.5,662.17,529.27
2018,5,13,17,30,510.0,83.0,3.3,20.8,234.0,596.56,481.38
2018,5,13,17,45,442.5,73.0,3.25,20.15,185.5,505.5,411.44
2018,5,13,18,0,375.0,63.0,3.2,19.5,137.0,425.66,347.15
2018,5,13,18,15,280.0,50.5,3.0,18.75,96.5,325.1,262.27
2018,5,13,18,30,185.0,38.0,2.8,18.0,56.0,232.87,175.63
2018,5,13,18,45,102.5,22.5,2.65,17.3,31.5,128.83,0.0
2018,5,13,19,0,20.0,7.0,2.5,16.6,7.0,19.05,0.0
2018,5,13,19,15,10.0,3.5,2.45,16.2,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.5,1.65,12.6,1.5,0.0,0.0
2018,5,14,5,0,5.0,3.0,1.6,12.6,3.0,2.56,0.0
2018,5,14,5,15,8.0,9.5,1.55,12.85,10.0,8.11,0.0
2018,5,14,5,30,11.0,16.0,1.5,13.1,17.0,13.54,4.84
2018,5,14,5,45,50.5,28.0,1.45,13.3,37.0,23.13,14.52
2018,5,14,6,0,90.0,40.0,1.4,13.5,57.0,31.24,22.14
2018,5,14,6,15,52.5,51.0,1.25,13.95,61.5,40.95,31.02
2018,5,14,6,30,15.0,62.0,1.1,14.4,66.0,50.57,39.66
2018,5,14,6,45,19.5,79.5,1.0,14.8,86.0,63.77,51.3
2018,5,14,7,0,24.0,97.0,0.9,15.2,106.0,76.69,62.46
2018,5,14,7,15,24.0,108.0,0.75,15.85,118.0,84.87,69.21
2018,5,14,7,30,24.0,119.0,0.6,16.5,130.0,92.9,75.68
2018,5,14,7,45,27.5,131.0,0.5,17.15,145.5,101.5,82.53
2018,5,14,8,0,31.0,143.0,0.4,17.8,161.0,109.94,89.11
2018,5,14,8,15,28.0,156.0,0.45,18.6,173.0,118.74,95.93
2018,5,14,8,30,25.0,169.0,0.5,19.4,185.0,127.34,102.48
2018,5,14,8,45,25.5,182.5,0.5,20.2,200.0,136.12,109.08
2018,5,14,9,0,26.0,196.0,0.5,21.0,215.0,147.01,111.55
2018,5,14,9,15,29.0,216.0,0.7,21.65,238.0,163.98,123.77
2018,5,14,9,30,32.0,236.0,0.9,22.3,261.0,181.66,136.72
2018,5,14,9,45,57.5,268.5,1.05,23.0,316.0,213.49,159.63
2018,5,14,10,0,83.0,301.0,1.2,23.7,371.0,239.71,178.39
2018,5,14,10,15,118.5,351.0,1.3,24.2,454.5,293.81,218.05
2018,5,14,10,30,154.0,401.0,1.4,24.7,538.0,353.14,261.22
2018,5,14,10,45,419.0,319.0,1.55,25.2,704.0,417.55,306.79
2018,5,14,11,0,684.0,237.0,1.7,25.7,870.0,519.16,380.95
2018,5,14,11,15,790.0,183.5,1.8,25.95,923.5,581.0,427.62
2018,5,14,11,30,896.0,130.0,1.9,26.2,977.0,646.38,476.79
2018,5,14,11,45,897.0,130.5,2.05,26.5,981.5,692.9,511.44
2018,5,14,12,0,898.0,131.0,2.2,26.8,986.0,737.85,544.38
2018,5,14,12,15,895.0,132.0,2.35,26.9,982.0,778.48,574.18
2018,5,14,12,30,892.0,133.0,2.5,27.0,978.0,816.84,600.79
2018,5,14,12,45,886.5,134.5,2.6,27.05,966.0,851.12,624.15
2018,5,14,13,0,881.0,136.0,2.7,27.1,954.0,882.63,645.69
2018,5,14,13,15,876.5,135.0,2.85,27.05,935.5,909.85,665.08
2018,5,14,13,30,872.0,134.0,3.0,27.0,917.0,933.96,682.55
2018,5,14,13,45,866.0,132.0,3.1,26.9,891.0,952.52,696.28
2018,5,14,14,0,860.0,130.0,3.2,26.8,865.0,967.7,707.98
2018,5,14,14,15,851.0,129.0,3.3,26.6,833.0,977.55,716.64
2018,5,14,14,30,842.0,128.0,3.4,26.4,801.0,996.89,731.77
2018,5,14,14,45,831.0,125.0,3.5,26.15,763.0,995.89,733.75
2018,5,14,15,0,820.0,122.0,3.6,25.9,725.0,991.32,733.68
2018,5,14,15,15,805.0,119.0,3.6,25.9,681.5,979.24,727.35
2018,5,14,15,30,790.0,116.0,3.6,25.9,638.0,963.79,718.93
2018,5,14,15,45,771.0,112.5,3.7,25.15,591.0,940.52,708.02
2018,5,14,16,0,752.0,109.0,3.8,24.4,544.0,914.25,694.93
2018,5,14,16,15,727.5,104.5,3.8,23.8,494.0,885.12,678.67
2018,5,14,16,30,703.0,100.0,3.8,23.2,444.0,847.54,656.15
2018,5,14,16,45,670.5,94.5,3.85,22.65,393.0,798.99,625.34
2018,5,14,17,0,638.0,89.0,3.9,22.1,342.0,749.11,592.62
2018,5,14,17,15,592.5,83.0,3.8,21.3,291.0,685.75,548.56
2018,5,14,17,30,547.0,77.0,3.7,20.5,240.0,622.43,502.71
2018,5,14,17,45,482.0,68.5,3.65,19.7,191.5,539.9,439.77
2018,5,14,18,0,417.0,60.0,3.6,18.9,143.0,459.53,375.37
2018,5,14,18,15,321.0,48.5,3.45,18.15,101.5,353.44,286.66
2018,5,14,18,30,225.0,37.0,3.3,17.4,60.0,259.99,198.98
2018,5,14,18,45,128.0,22.5,3.15,16.65,34.0,147.45,0.0
2018,5,14,19,0,31.0,8.0,3.0,15.9,8.0,27.12,0.0
2018,5,14,19,15,15.5,4.0,2.9,15.55,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.55,12.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,12.3,1.0,0.85,0.0
2018,5,15,5,15,0.0,5.5,1.5,12.6,5.5,4.69,0.0
2018,5,15,5,30,0.0,10.0,1.5,12.9,10.0,8.21,0.82
2018,5,15,5,45,0.0,17.5,1.5,13.2,17.5,14.4,6.94
2018,5,15,6,0,0.0,25.0,1.5,13.5,25.0,20.6,12.71
2018,5,15,6,15,0.0,35.5,1.4,13.9,35.5,29.3,20.65
2018,5,15,6,30,0.0,46.0,1.3,14.3,46.0,38.03,28.5
2018,5,15,6,45,0.0,61.0,1.15,14.65,61.0,50.53,39.59
2018,5,15,7,0,0.0,76.0,1.0,15.0,76.0,62.85,50.34
2018,5,15,7,15,0.0,81.5,0.8,15.55,81.5,67.48,54.11
2018,5,15,7,30,0.0,87.0,0.6,16.1,87.0,72.05,57.77
2018,5,15,7,45,0.0,93.5,0.4,16.65,93.5,77.35,61.99
2018,5,15,8,0,0.0,100.0,0.2,17.2,100.0,82.61,66.08
2018,5,15,8,15,0.0,122.0,0.35,18.0,122.0,99.58,80.06
2018,5,15,8,30,0.0,144.0,0.5,18.8,144.0,116.24,93.52
2018,5,15,8,45,2.5,166.5,0.6,19.6,168.5,133.02,106.88
2018,5,15,9,0,5.0,189.0,0.7,20.4,193.0,150.23,115.01
2018,5,15,9,15,9.5,221.0,0.85,21.1,228.5,175.11,133.58
2018,5,15,9,30,14.0,253.0,1.0,21.8,264.0,200.7,152.45
2018,5,15,9,45,36.0,306.5,1.1,22.55,336.5,233.31,175.73
2018,5,15,10,0,58.0,360.0,1.2,23.3,409.0,280.1,209.58
2018,5,15,10,15,184.0,383.5,1.35,23.8,546.5,336.93,248.64
2018,5,15,10,30,310.0,407.0,1.5,24.3,684.0,409.1,300.07
2018,5,15,10,45,520.0,313.0,1.6,24.85,789.5,459.55,336.39
2018,5,15,11,0,730.0,219.0,1.7,25.4,895.0,530.23,388.97
2018,5,15,11,15,819.5,171.0,1.8,25.65,939.0,588.9,433.74
2018,5,15,11,30,909.0,123.0,1.9,25.9,983.0,649.93,479.91
2018,5,15,11,45,909.5,123.5,2.0,26.2,987.5,696.53,514.38
2018,5,15,12,0,910.0,124.0,2.1,26.5,992.0,741.48,547.01
2018,5,15,12,15,907.0,125.0,2.2,26.55,987.5,782.4,576.78
2018,5,15,12,30,904.0,126.0,2.3,26.6,983.0,821.01,603.05
2018,5,15,12,45,899.0,127.0,2.4,26.65,971.0,855.51,626.51
2018,5,15,13,0,894.0,128.0,2.5,26.7,959.0,887.19,648.14
2018,5,15,13,15,853.5,146.5,2.65,26.55,927.5,900.2,658.45
2018,5,15,13,30,813.0,165.0,2.8,26.4,896.0,922.22,674.98
2018,5,15,13,45,747.0,191.0,2.95,26.25,848.0,919.44,675.18
2018,5,15,14,0,681.0,217.0,3.1,26.1,800.0,905.23,668.03
2018,5,15,14,15,770.0,167.5,3.25,25.8,803.0,951.48,701.76
2018,5,15,14,30,859.0,118.0,3.4,25.5,806.0,990.67,730.42
2018,5,15,14,45,848.5,115.5,3.55,25.15,768.0,990.48,733.38
2018,5,15,15,0,838.0,113.0,3.7,24.8,730.0,999.38,742.89
2018,5,15,15,15,824.0,110.5,3.7,24.8,687.0,988.81,737.45
2018,5,15,15,30,810.0,108.0,3.7,24.8,644.0,974.87,730.02
2018,5,15,15,45,793.0,104.5,3.95,23.9,597.5,953.46,721.69
2018,5,15,16,0,776.0,101.0,4.2,23.0,551.0,929.01,711.01
2018,5,15,16,15,754.5,96.5,4.25,22.4,501.5,896.04,692.18
2018,5,15,16,30,733.0,92.0,4.3,21.8,452.0,860.55,671.22
2018,5,15,16,45,702.0,87.0,4.35,21.15,400.5,819.31,645.68
2018,5,15,17,0,671.0,82.0,4.4,20.5,349.0,770.86,614.11
2018,5,15,17,15,627.0,76.5,4.35,19.8,297.5,708.83,570.77
2018,5,15,17,30,583.0,71.0,4.3,19.1,246.0,646.81,525.65
2018,5,15,17,45,519.5,63.5,4.3,18.4,197.0,565.99,463.75
2018,5,15,18,0,456.0,56.0,4.3,17.7,148.0,487.35,400.38
2018,5,15,18,15,356.5,46.0,4.15,17.1,105.5,380.52,310.6
2018,5,15,18,30,257.0,36.0,4.0,16.5,63.0,281.24,218.2
2018,5,15,18,45,145.0,22.0,3.9,15.9,35.5,159.2,8.85
2018,5,15,19,0,33.0,8.0,3.8,15.3,8.0,28.45,0.0
2018,5,15,19,15,16.5,4.0,3.65,15.0,4.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,1.5,11.2,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,1.5,11.3,5.0,4.27,0.0
2018,5,16,5,15,138.5,19.5,1.7,11.75,31.0,15.22,0.0
2018,5,16,5,30,250.0,34.0,1.9,12.2,57.0,26.41,15.47
2018,5,16,5,45,356.0,44.0,2.05,12.65,99.5,35.88,25.74
2018,5,16,6,0,462.0,54.0,2.2,13.1,142.0,43.35,32.93
2018,5,16,6,15,531.0,61.0,2.2,13.55,191.5,48.02,37.37
2018,5,16,6,30,600.0,68.0,2.2,14.0,241.0,52.68,41.59
2018,5,16,6,45,647.0,73.5,2.2,14.45,294.0,55.94,44.4
2018,5,16,7,0,694.0,79.0,2.2,14.9,347.0,59.15,47.07
2018,5,16,7,15,727.0,83.5,2.2,15.35,400.0,67.04,53.78
2018,5,16,7,30,760.0,88.0,2.2,15.8,453.0,69.44,55.58
2018,5,16,7,45,783.5,91.5,2.15,16.3,504.0,70.89,56.53
2018,5,16,8,0,807.0,95.0,2.1,16.8,555.0,72.26,57.4
2018,5,16,8,15,825.5,97.5,2.1,17.3,603.0,72.8,57.55
2018,5,16,8,30,844.0,100.0,2.1,17.8,651.0,73.28,57.67
2018,5,16,8,45,805.0,122.5,2.1,18.25,676.5,84.97,67.35
2018,5,16,9,0,766.0,145.0,2.1,18.7,702.0,129.63,80.34
2018,5,16,9,15,572.0,191.5,2.25,19.1,620.0,173.58,110.98
2018,5,16,9,30,378.0,238.0,2.4,19.5,538.0,209.73,145.97
2018,5,16,9,45,210.0,280.5,2.5,19.9,448.5,234.6,172.91
2018,5,16,10,0,42.0,323.0,2.6,20.3,359.0,251.94,192.45
2018,5,16,10,15,34.0,318.5,2.7,20.6,348.0,252.54,192.99
2018,5,16,10,30,26.0,314.0,2.8,20.9,337.0,251.82,192.47
2018,5,16,10,45,67.0,332.5,2.95,21.2,394.0,288.67,220.23
2018,5,16,11,0,108.0,351.0,3.1,21.5,451.0,326.08,248.6
2018,5,16,11,15,186.0,367.5,3.25,21.65,542.5,393.14,299.67
2018,5,16,11,30,264.0,384.0,3.4,21.8,634.0,465.23,354.27
2018,5,16,11,45,283.5,368.0,3.5,21.95,637.5,487.11,371.37
2018,5,16,12,0,303.0,352.0,3.6,22.1,641.0,509.45,388.98
2018,5,16,12,15,311.5,365.5,3.7,22.1,662.0,548.55,418.4
2018,5,16,12,30,320.0,379.0,3.8,22.1,683.0,588.24,447.92
2018,5,16,12,45,329.0,376.0,3.95,22.15,685.5,614.12,467.6
2018,5,16,13,0,338.0,373.0,4.1,22.2,688.0,639.39,486.85
2018,5,16,13,15,355.0,365.0,4.15,22.1,690.0,666.25,507.5
2018,5,16,13,30,372.0,357.0,4.2,22.0,692.0,705.89,537.01
2018,5,16,13,45,380.0,344.0,4.25,21.95,678.0,719.6,548.01
2018,5,16,14,0,388.0,331.0,4.3,21.9,664.0,731.4,557.87
2018,5,16,14,15,414.5,309.5,4.3,21.7,653.0,750.84,574.03
2018,5,16,14,30,441.0,288.0,4.3,21.5,642.0,768.34,588.89
2018,5,16,14,45,488.5,260.0,4.25,21.35,634.5,797.81,612.69
2018,5,16,15,0,536.0,232.0,4.2,21.2,627.0,824.7,634.68
2018,5,16,15,15,649.0,182.0,4.2,21.2,632.5,900.46,690.99
2018,5,16,15,30,762.0,132.0,4.2,21.2,638.0,954.11,729.62
2018,5,16,15,45,776.0,118.5,4.15,20.75,601.5,953.08,731.5
2018,5,16,16,0,790.0,105.0,4.1,20.3,565.0,948.16,731.23
2018,5,16,16,15,767.0,100.5,4.1,19.9,514.0,913.56,710.29
2018,5,16,16,30,744.0,96.0,4.1,19.5,463.0,882.75,691.95
2018,5,16,16,45,713.0,90.5,4.05,19.15,410.5,834.87,660.44
2018,5,16,17,0,682.0,85.0,4.0,18.8,358.0,785.5,627.12
2018,5,16,17,15,637.5,79.0,3.9,18.25,305.5,722.03,582.37
2018,5,16,17,30,593.0,73.0,3.8,17.7,253.0,658.53,535.87
2018,5,16,17,45,529.5,65.5,3.7,17.2,203.0,577.3,473.24
2018,5,16,18,0,466.0,58.0,3.6,16.7,153.0,498.11,409.22
2018,5,16,18,15,369.0,47.5,3.4,16.1,109.5,392.08,320.46
2018,5,16,18,30,272.0,37.0,3.2,15.5,66.0,293.69,229.65
2018,5,16,18,45,158.5,23.0,2.95,14.95,38.0,171.35,30.89
2018,5,16,19,0,45.0,9.0,2.7,14.4,10.0,37.2,0.0
2018,5,16,19,15,22.5,4.5,2.65,14.1,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,17,4,45,13.5,3.0,2.05,11.4,3.0,0.0,0.0
2018,5,17,5,0,27.0,6.0,2.1,11.5,6.0,5.12,0.0
2018,5,17,5,15,132.5,21.0,2.15,11.8,32.0,16.37,0.0
2018,5,17,5,30,238.0,36.0,2.2,12.1,58.0,27.88,16.9
2018,5,17,5,45,338.5,46.5,2.3,12.45,99.5,37.95,27.61
2018,5,17,6,0,439.0,57.0,2.4,12.8,141.0,45.71,35.08
2018,5,17,6,15,506.5,65.0,2.4,13.35,190.5,51.05,40.11
2018,5,17,6,30,574.0,73.0,2.4,13.9,240.0,56.32,44.85
2018,5,17,6,45,621.0,79.0,2.4,14.45,292.0,59.77,47.8
2018,5,17,7,0,668.0,85.0,2.4,15.0,344.0,63.14,50.57
2018,5,17,7,15,701.5,89.5,2.35,15.6,396.0,65.2,52.1
2018,5,17,7,30,735.0,94.0,2.3,16.2,448.0,67.2,53.53
2018,5,17,7,45,759.5,98.0,2.25,16.8,499.0,75.14,60.1
2018,5,17,8,0,784.0,102.0,2.2,17.4,550.0,76.67,61.05
2018,5,17,8,15,803.0,105.0,2.2,18.05,598.0,77.33,61.25
2018,5,17,8,30,822.0,108.0,2.2,18.7,646.0,77.91,61.4
2018,5,17,8,45,836.0,110.5,2.15,19.3,689.5,78.0,61.15
2018,5,17,9,0,850.0,113.0,2.1,19.9,733.0,126.26,74.55
2018,5,17,9,15,861.5,115.0,2.1,20.45,772.0,179.01,102.78
2018,5,17,9,30,873.0,117.0,2.1,21.0,811.0,233.14,142.23
2018,5,17,9,45,882.0,118.0,2.1,21.6,844.0,287.28,186.65
2018,5,17,10,0,891.0,119.0,2.1,22.2,877.0,342.12,233.39
2018,5,17,10,15,897.0,119.5,2.2,22.75,903.0,396.1,279.84
2018,5,17,10,30,903.0,120.0,2.3,23.3,929.0,450.05,325.5
2018,5,17,10,45,907.5,120.5,2.35,23.8,948.5,503.08,369.26
2018,5,17,11,0,912.0,121.0,2.4,24.3,968.0,555.53,411.25
2018,5,17,11,15,914.0,121.0,2.55,24.6,979.0,605.47,450.86
2018,5,17,11,30,916.0,121.0,2.7,24.9,990.0,654.2,488.57
2018,5,17,11,45,916.5,121.0,2.85,25.2,994.0,700.58,523.7
2018,5,17,12,0,917.0,121.0,3.0,25.5,998.0,745.28,556.88
2018,5,17,12,15,915.5,121.0,3.15,25.6,994.0,786.62,587.37
2018,5,17,12,30,914.0,121.0,3.3,25.7,990.0,825.71,614.47
2018,5,17,12,45,910.0,121.0,3.45,25.8,978.0,860.32,638.48
2018,5,17,13,0,906.0,121.0,3.6,25.9,966.0,892.11,660.61
2018,5,17,13,15,901.5,121.0,3.75,25.85,947.5,920.5,680.9
2018,5,17,13,30,897.0,121.0,3.9,25.8,929.0,945.77,699.22
2018,5,17,13,45,890.0,119.5,4.05,25.7,902.5,964.03,713.12
2018,5,17,14,0,883.0,118.0,4.2,25.6,876.0,978.82,724.9
2018,5,17,14,15,874.5,116.5,4.3,25.35,843.5,988.68,733.71
2018,5,17,14,30,866.0,115.0,4.4,25.1,811.0,995.01,740.38
2018,5,17,14,45,854.0,113.0,4.5,24.85,772.5,993.82,742.17
2018,5,17,15,0,842.0,111.0,4.6,24.6,734.0,989.14,742.03
2018,5,17,15,15,828.0,108.5,4.6,24.6,691.0,990.99,745.02
2018,5,17,15,30,814.0,106.0,4.6,24.6,648.0,977.02,737.36
2018,5,17,15,45,795.0,103.0,4.65,23.85,600.5,954.16,726.37
2018,5,17,16,0,776.0,100.0,4.7,23.1,553.0,928.3,713.21
2018,5,17,16,15,752.0,96.5,4.7,22.5,503.5,894.09,693.14
2018,5,17,16,30,728.0,93.0,4.7,21.9,454.0,857.44,671.0
2018,5,17,16,45,697.0,88.0,4.7,21.35,402.5,816.34,644.97
2018,5,17,17,0,666.0,83.0,4.7,20.8,351.0,768.02,612.84
2018,5,17,17,15,622.5,77.5,4.6,20.05,300.0,706.56,569.66
2018,5,17,17,30,579.0,72.0,4.5,19.3,249.0,645.09,524.79
2018,5,17,17,45,517.0,64.5,4.4,18.55,200.0,565.63,463.71
2018,5,17,18,0,455.0,57.0,4.3,17.8,151.0,488.27,401.34
2018,5,17,18,15,362.0,47.5,4.15,17.2,109.0,386.95,316.29
2018,5,17,18,30,269.0,38.0,4.0,16.6,67.0,292.84,229.71
2018,5,17,18,45,158.0,23.5,3.85,15.95,38.5,172.78,48.13
2018,5,17,19,0,47.0,9.0,3.7,15.3,10.0,38.54,0.0
2018,5,17,19,15,23.5,4.5,3.65,15.05,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,18,4,45,14.0,3.0,2.5,12.2,3.0,0.0,0.0
2018,5,18,5,0,28.0,6.0,2.5,12.2,6.0,5.12,0.0
2018,5,18,5,15,131.5,20.0,2.55,12.4,31.5,15.59,0.0
2018,5,18,5,30,235.0,34.0,2.6,12.6,57.0,26.35,15.82
2018,5,18,5,45,315.0,44.0,2.6,12.85,94.0,33.9,24.06
2018,5,18,6,0,395.0,54.0,2.6,13.1,131.0,42.83,32.5
2018,5,18,6,15,233.5,49.0,2.6,13.45,98.0,36.38,27.0
2018,5,18,6,30,72.0,44.0,2.6,13.8,65.0,33.8,24.75
2018,5,18,6,45,46.0,64.5,2.6,14.2,79.0,51.13,40.18
2018,5,18,7,0,20.0,85.0,2.6,14.6,93.0,68.3,55.22
2018,5,18,7,15,13.5,106.5,2.6,15.2,112.0,86.4,70.78
2018,5,18,7,30,7.0,128.0,2.6,15.8,131.0,102.59,84.42
2018,5,18,7,45,16.5,147.5,2.6,16.45,156.5,117.38,96.61
2018,5,18,8,0,26.0,167.0,2.6,17.1,182.0,125.53,102.98
2018,5,18,8,15,24.0,185.5,2.55,17.8,200.0,137.59,112.55
2018,5,18,8,30,22.0,204.0,2.5,18.5,218.0,149.32,121.73
2018,5,18,8,45,37.0,233.0,2.5,19.2,259.0,167.25,135.95
2018,5,18,9,0,52.0,262.0,2.5,19.9,300.0,189.55,145.47
2018,5,18,9,15,66.0,293.0,2.5,20.5,344.0,216.52,164.49
2018,5,18,9,30,80.0,324.0,2.5,21.1,388.0,245.77,185.57
2018,5,18,9,45,130.5,355.5,2.55,21.75,464.5,274.43,205.06
2018,5,18,10,0,181.0,387.0,2.6,22.4,541.0,321.81,239.39
2018,5,18,10,15,390.5,336.5,2.65,22.9,682.5,359.29,263.63
2018,5,18,10,30,600.0,286.0,2.7,23.4,824.0,435.24,319.19
2018,5,18,10,45,744.0,209.0,2.75,23.9,891.0,486.89,359.33
2018,5,18,11,0,888.0,132.0,2.8,24.4,958.0,551.79,409.77
2018,5,18,11,15,891.0,133.0,2.85,24.8,970.5,601.9,448.96
2018,5,18,11,30,894.0,134.0,2.9,25.2,983.0,651.0,486.35
2018,5,18,11,45,860.0,156.5,3.0,25.55,976.5,690.31,515.69
2018,5,18,12,0,826.0,179.0,3.1,25.9,970.0,733.95,546.93
2018,5,18,12,15,854.0,160.0,3.2,26.2,975.5,780.24,580.69
2018,5,18,12,30,882.0,141.0,3.3,26.5,981.0,817.55,607.0
2018,5,18,12,45,886.5,136.0,3.4,26.75,972.0,854.25,631.75
2018,5,18,13,0,891.0,131.0,3.5,27.0,963.0,888.52,654.79
2018,5,18,13,15,853.0,151.0,3.6,27.0,935.0,904.76,666.44
2018,5,18,13,30,815.0,171.0,3.7,27.0,907.0,930.74,684.82
2018,5,18,13,45,698.0,225.5,3.8,27.0,843.0,908.61,671.1
2018,5,18,14,0,581.0,280.0,3.9,27.0,779.0,866.69,641.7
2018,5,18,14,15,591.5,264.0,3.95,26.8,756.0,882.74,655.16
2018,5,18,14,30,602.0,248.0,4.0,26.6,733.0,892.71,664.33
2018,5,18,14,45,600.5,233.0,4.1,26.45,697.5,888.6,664.04
2018,5,18,15,0,599.0,218.0,4.2,26.3,662.0,881.27,661.74
2018,5,18,15,15,652.5,182.5,4.2,26.3,640.0,904.87,679.91
2018,5,18,15,30,706.0,147.0,4.2,26.3,618.0,922.93,693.83
2018,5,18,15,45,714.0,132.0,4.25,25.6,579.0,914.04,691.65
2018,5,18,16,0,722.0,117.0,4.3,24.9,540.0,901.48,687.19
2018,5,18,16,15,706.0,110.0,4.3,24.35,493.0,871.81,670.1
2018,5,18,16,30,690.0,103.0,4.3,23.8,446.0,839.64,651.07
2018,5,18,16,45,664.0,96.5,4.3,23.25,397.0,796.29,623.53
2018,5,18,17,0,638.0,90.0,4.3,22.7,348.0,751.35,594.12
2018,5,18,17,15,595.0,83.5,4.2,21.9,297.5,689.63,551.33
2018,5,18,17,30,552.0,77.0,4.1,21.1,247.0,627.89,506.84
2018,5,18,17,45,488.0,69.0,4.05,20.3,198.5,546.7,445.21
2018,5,18,18,0,424.0,61.0,4.0,19.5,150.0,467.65,382.24
2018,5,18,18,15,332.0,50.0,3.8,18.8,108.0,363.67,295.8
2018,5,18,18,30,240.0,39.0,3.6,18.1,66.0,272.68,213.28
2018,5,18,18,45,139.5,24.5,3.4,17.35,38.5,162.55,57.69
2018,5,18,19,0,39.0,10.0,3.2,16.6,11.0,34.17,0.0
2018,5,18,19,15,19.5,5.0,3.1,16.25,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,19,4,45,7.5,3.0,3.2,12.25,3.0,0.0,0.0
2018,5,19,5,0,15.0,6.0,3.2,12.3,6.0,5.12,0.0
2018,5,19,5,15,75.5,19.5,3.2,12.45,26.0,15.39,0.0
2018,5,19,5,30,136.0,33.0,3.2,12.6,46.0,25.3,15.13
2018,5,19,5,45,207.0,46.0,3.2,12.75,79.5,34.91,24.98
2018,5,19,6,0,278.0,59.0,3.2,12.9,113.0,44.31,33.86
2018,5,19,6,15,163.0,54.0,3.25,13.15,88.0,41.81,31.9
2018,5,19,6,30,48.0,49.0,3.3,13.4,63.0,39.7,30.07
2018,5,19,6,45,24.0,69.0,3.3,13.65,76.0,56.35,44.91
2018,5,19,7,0,0.0,89.0,3.3,13.9,89.0,72.71,59.27
2018,5,19,7,15,2.0,120.5,3.3,14.35,121.5,96.36,79.76
2018,5,19,7,30,4.0,152.0,3.3,14.8,154.0,119.33,99.31
2018,5,19,7,45,12.5,179.5,3.35,15.25,186.5,139.2,115.89
2018,5,19,8,0,21.0,207.0,3.4,15.7,219.0,158.74,131.95
2018,5,19,8,15,52.0,246.0,3.45,16.45,279.5,173.4,143.53
2018,5,19,8,30,83.0,285.0,3.5,17.2,340.0,195.87,161.5
2018,5,19,8,45,176.0,304.0,3.55,17.9,430.0,195.12,159.98
2018,5,19,9,0,269.0,323.0,3.6,18.6,520.0,209.18,155.88
2018,5,19,9,15,499.0,253.5,3.65,19.25,643.0,208.15,141.08
2018,5,19,9,30,729.0,184.0,3.7,19.9,766.0,236.29,151.94
2018,5,19,9,45,793.0,163.5,3.75,20.55,820.0,290.77,194.58
2018,5,19,10,0,857.0,143.0,3.8,21.2,874.0,343.63,238.22
2018,5,19,10,15,864.0,144.0,3.9,21.7,900.5,402.18,288.53
2018,5,19,10,30,871.0,145.0,4.0,22.2,927.0,455.28,334.01
2018,5,19,10,45,876.0,146.5,4.05,22.65,947.5,507.72,377.95
2018,5,19,11,0,881.0,148.0,4.1,23.1,968.0,559.73,420.33
2018,5,19,11,15,883.0,149.0,4.2,23.3,980.0,609.12,460.14
2018,5,19,11,30,885.0,150.0,4.3,23.5,992.0,657.45,498.15
2018,5,19,11,45,884.0,152.0,4.35,23.75,996.0,703.31,533.21
2018,5,19,12,0,883.0,154.0,4.4,24.0,1000.0,747.57,566.32
2018,5,19,12,15,879.0,156.0,4.5,24.0,996.0,787.85,596.77
2018,5,19,12,30,875.0,158.0,4.6,24.0,992.0,825.92,624.67
2018,5,19,12,45,868.5,159.5,4.7,24.0,979.5,859.16,648.41
2018,5,19,13,0,862.0,161.0,4.8,24.0,967.0,901.46,678.46
2018,5,19,13,15,858.5,159.0,4.9,23.85,948.5,929.36,698.97
2018,5,19,13,30,855.0,157.0,5.0,23.7,930.0,954.1,717.52
2018,5,19,13,45,850.5,155.0,5.05,23.55,905.5,974.65,732.99
2018,5,19,14,0,846.0,153.0,5.1,23.4,881.0,991.83,746.32
2018,5,19,14,15,838.5,150.5,5.15,23.05,849.5,1002.13,755.75
2018,5,19,14,30,831.0,148.0,5.2,22.7,818.0,1008.89,762.99
2018,5,19,14,45,820.5,144.5,5.2,22.4,780.0,1008.03,764.66
2018,5,19,15,0,810.0,141.0,5.2,22.1,742.0,1003.6,764.09
2018,5,19,15,15,794.0,137.5,5.2,22.1,698.0,990.1,756.48
2018,5,19,15,30,778.0,134.0,5.2,22.1,654.0,973.21,746.67
2018,5,19,15,45,757.0,130.5,5.15,21.25,606.5,955.87,738.77
2018,5,19,16,0,736.0,127.0,5.1,20.4,559.0,928.24,723.53
2018,5,19,16,15,705.5,124.0,5.0,19.85,508.5,889.11,698.7
2018,5,19,16,30,675.0,121.0,4.9,19.3,458.0,847.78,671.96
2018,5,19,16,45,634.5,116.0,4.85,18.8,405.0,792.5,634.53
2018,5,19,17,0,594.0,111.0,4.8,18.3,352.0,735.99,595.24
2018,5,19,17,15,541.5,103.5,4.65,17.65,299.5,664.81,543.31
2018,5,19,17,30,489.0,96.0,4.5,17.0,247.0,589.11,486.06
2018,5,19,17,45,341.5,73.0,4.35,16.35,169.0,419.32,350.78
2018,5,19,18,0,194.0,50.0,4.2,15.7,91.0,255.82,213.96
2018,5,19,18,15,104.0,30.0,4.05,15.15,51.5,130.35,106.49
2018,5,19,18,30,14.0,10.0,3.9,14.6,12.0,21.42,12.19
2018,5,19,18,45,8.5,6.5,3.8,14.05,7.5,13.01,0.42
2018,5,19,19,0,3.0,3.0,3.7,13.5,3.0,4.54,0.0
2018,5,19,19,15,1.5,1.5,3.6,13.2,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,20,4,45,6.5,3.5,2.75,11.0,3.5,0.0,0.0
2018,5,20,5,0,13.0,7.0,2.8,11.1,7.0,5.97,0.0
2018,5,20,5,15,81.0,24.0,2.9,11.35,31.5,18.64,0.0
2018,5,20,5,30,149.0,41.0,3.0,11.6,56.0,31.48,20.46
2018,5,20,5,45,217.5,54.0,3.05,11.85,89.5,40.86,30.33
2018,5,20,6,0,286.0,67.0,3.1,12.1,123.0,50.14,39.17
2018,5,20,6,15,369.5,77.5,3.1,12.55,172.5,57.54,46.05
2018,5,20,6,30,453.0,88.0,3.1,13.0,222.0,64.83,52.61
2018,5,20,6,45,334.5,69.0,3.1,13.45,178.5,49.99,39.25
2018,5,20,7,0,216.0,50.0,3.1,13.9,135.0,35.44,26.12
2018,5,20,7,15,144.5,101.0,3.05,14.5,161.5,72.56,58.83
2018,5,20,7,30,73.0,152.0,3.0,15.1,188.0,115.36,95.76
2018,5,20,7,45,171.0,191.5,3.0,15.75,287.0,135.11,112.12
2018,5,20,8,0,269.0,231.0,3.0,16.4,386.0,149.66,123.83
2018,5,20,8,15,465.5,199.0,3.0,16.9,494.5,123.67,101.12
2018,5,20,8,30,662.0,167.0,3.0,17.4,603.0,103.05,83.15
2018,5,20,8,45,705.0,160.0,3.0,17.9,652.0,96.29,77.04
2018,5,20,9,0,748.0,153.0,3.0,18.4,701.0,129.2,78.62
2018,5,20,9,15,627.5,185.5,3.05,18.65,662.0,180.15,113.81
2018,5,20,9,30,507.0,218.0,3.1,18.9,623.0,218.78,148.15
2018,5,20,9,45,342.5,276.5,3.2,19.15,555.0,254.0,183.84
2018,5,20,10,0,178.0,335.0,3.3,19.4,487.0,289.91,218.6
2018,5,20,10,15,399.0,293.0,3.35,19.7,647.5,335.53,249.74
2018,5,20,10,30,620.0,251.0,3.4,20.0,808.0,420.83,313.81
2018,5,20,10,45,583.5,295.0,3.5,20.3,828.5,474.26,357.31
2018,5,20,11,0,547.0,339.0,3.6,20.6,849.0,529.38,400.55
2018,5,20,11,15,486.0,374.0,3.7,20.85,831.5,556.99,422.52
2018,5,20,11,30,425.0,409.0,3.8,21.1,814.0,579.23,439.61
2018,5,20,11,45,403.5,416.5,3.95,21.35,802.5,603.93,458.43
2018,5,20,12,0,382.0,424.0,4.1,21.6,791.0,623.15,472.89
2018,5,20,12,15,388.5,418.5,4.2,21.6,790.5,650.2,493.62
2018,5,20,12,30,395.0,413.0,4.3,21.6,790.0,676.49,513.64
2018,5,20,12,45,368.5,420.0,4.4,21.65,768.5,685.71,520.56
2018,5,20,13,0,342.0,427.0,4.5,21.7,747.0,692.14,525.53
2018,5,20,13,15,296.5,432.0,4.6,21.45,705.5,677.22,515.38
2018,5,20,13,30,251.0,437.0,4.7,21.2,664.0,658.66,502.48
2018,5,20,13,45,201.0,429.5,4.8,20.95,608.0,604.48,463.68
2018,5,20,14,0,151.0,422.0,4.9,20.7,552.0,561.11,432.04
2018,5,20,14,15,156.0,404.0,4.95,20.25,534.0,557.95,431.82
2018,5,20,14,30,161.0,386.0,5.0,19.8,516.0,553.67,430.67
2018,5,20,14,45,133.5,351.5,5.05,19.35,456.0,497.68,389.79
2018,5,20,15,0,106.0,317.0,5.1,18.9,396.0,439.31,346.46
2018,5,20,15,15,82.5,282.5,5.1,18.9,342.0,361.57,286.89
2018,5,20,15,30,59.0,248.0,5.1,18.9,288.0,303.97,241.93
2018,5,20,15,45,92.5,248.0,4.95,17.95,305.0,342.44,275.31
2018,5,20,16,0,126.0,248.0,4.8,17.0,322.0,403.01,325.78
2018,5,20,16,15,180.5,221.0,4.75,16.55,317.0,428.91,349.83
2018,5,20,16,30,235.0,194.0,4.7,16.1,312.0,473.5,388.43
2018,5,20,16,45,121.5,153.5,4.6,15.65,214.0,292.52,241.97
2018,5,20,17,0,8.0,113.0,4.5,15.2,116.0,107.88,86.04
2018,5,20,17,15,109.0,110.0,4.4,14.85,144.0,228.94,192.04
2018,5,20,17,30,210.0,107.0,4.3,14.5,172.0,336.09,283.64
2018,5,20,17,45,212.5,87.0,4.15,14.15,142.5,308.92,260.99
2018,5,20,18,0,215.0,67.0,4.0,13.8,113.0,280.01,236.1
2018,5,20,18,15,182.5,53.5,3.9,13.55,85.0,233.15,193.87
2018,5,20,18,30,150.0,40.0,3.8,13.3,57.0,189.07,151.19
2018,5,20,18,45,84.0,25.0,3.7,13.05,33.5,112.13,52.94
2018,5,20,19,0,18.0,10.0,3.6,12.8,10.0,20.4,0.0
2018,5,20,19,15,9.0,5.0,3.6,12.7,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,4,45,1.0,2.0,2.35,11.9,2.0,0.0,0.0
2018,5,21,5,0,2.0,4.0,2.3,12.0,4.0,3.41,0.0
2018,5,21,5,15,26.0,18.5,2.25,12.1,21.0,14.97,0.0
2018,5,21,5,30,50.0,33.0,2.2,12.2,38.0,26.23,16.21
2018,5,21,5,45,120.5,50.0,2.15,12.35,71.5,38.33,28.1
2018,5,21,6,0,191.0,67.0,2.1,12.5,105.0,50.85,39.76
2018,5,21,6,15,124.5,84.5,2.0,12.7,112.0,64.5,52.24
2018,5,21,6,30,58.0,102.0,1.9,12.9,119.0,78.4,64.7
2018,5,21,6,45,79.5,126.0,1.85,13.1,154.5,95.23,79.5
2018,5,21,7,0,101.0,150.0,1.8,13.3,190.0,107.91,90.37
2018,5,21,7,15,58.5,142.5,1.65,13.65,166.5,108.17,90.16
2018,5,21,7,30,16.0,135.0,1.5,14.0,143.0,107.77,89.37
2018,5,21,7,45,11.5,132.5,1.35,14.35,138.5,106.69,87.98
2018,5,21,8,0,7.0,130.0,1.2,14.7,134.0,105.35,86.39
2018,5,21,8,15,7.5,145.5,1.1,15.35,150.0,117.16,95.97
2018,5,21,8,30,8.0,161.0,1.0,16.0,166.0,128.84,105.27
2018,5,21,8,45,8.0,169.0,0.9,16.65,174.5,135.02,109.83
2018,5,21,9,0,8.0,177.0,0.8,17.3,183.0,142.03,109.78
2018,5,21,9,15,11.0,195.0,0.75,18.05,203.5,156.93,120.71
2018,5,21,9,30,14.0,213.0,0.7,18.8,224.0,172.31,131.91
2018,5,21,9,45,19.5,245.5,0.65,19.55,261.5,190.02,144.72
2018,5,21,10,0,25.0,278.0,0.6,20.3,299.0,217.51,164.92
2018,5,21,10,15,66.5,345.5,0.75,21.0,404.5,282.51,212.56
2018,5,21,10,30,108.0,413.0,0.9,21.7,510.0,343.95,256.94
2018,5,21,10,45,173.5,433.5,1.0,22.4,593.5,400.8,297.52
2018,5,21,11,0,239.0,454.0,1.1,23.1,677.0,457.83,338.25
2018,5,21,11,15,355.5,398.5,1.25,23.65,735.0,505.95,373.74
2018,5,21,11,30,472.0,343.0,1.4,24.2,793.0,560.29,414.12
2018,5,21,11,45,675.0,245.0,1.6,24.75,891.5,646.89,478.26
2018,5,21,12,0,878.0,147.0,1.8,25.3,990.0,739.67,546.11
2018,5,21,12,15,873.0,149.5,2.0,25.55,985.5,779.13,574.64
2018,5,21,12,30,868.0,152.0,2.2,25.8,981.0,816.35,600.91
2018,5,21,12,45,860.0,154.5,2.45,26.1,968.0,848.68,623.54
2018,5,21,13,0,852.0,157.0,2.7,26.4,955.0,889.74,651.95
2018,5,21,13,15,847.0,155.0,2.85,26.4,935.5,915.84,670.4
2018,5,21,13,30,842.0,153.0,3.0,26.4,916.0,938.73,686.96
2018,5,21,13,45,834.5,151.5,3.2,26.45,890.0,956.51,700.5
2018,5,21,14,0,827.0,150.0,3.4,26.5,864.0,970.86,711.93
2018,5,21,14,15,817.0,148.5,3.55,26.3,832.0,979.33,720.01
2018,5,21,14,30,807.0,147.0,3.7,26.1,800.0,984.29,725.95
2018,5,21,14,45,793.5,145.0,3.85,25.9,762.0,981.74,727.07
2018,5,21,15,0,780.0,143.0,4.0,25.7,724.0,975.71,726.01
2018,5,21,15,15,764.5,139.5,4.0,25.7,681.5,962.63,718.89
2018,5,21,15,30,749.0,136.0,4.0,25.7,639.0,953.86,714.83
2018,5,21,15,45,727.5,132.0,4.15,24.95,592.0,928.14,702.17
2018,5,21,16,0,706.0,128.0,4.3,24.2,545.0,899.63,687.44
2018,5,21,16,15,679.0,123.0,4.35,23.6,495.5,861.88,665.02
2018,5,21,16,30,652.0,118.0,4.4,23.0,446.0,821.97,640.64
2018,5,21,16,45,617.5,112.0,4.45,22.4,395.5,771.77,608.24
2018,5,21,17,0,583.0,106.0,4.5,21.8,345.0,720.31,574.02
2018,5,21,17,15,538.0,98.0,4.45,20.95,295.0,655.96,528.86
2018,5,21,17,30,493.0,90.0,4.4,20.1,245.0,584.44,476.39
2018,5,21,17,45,431.5,80.0,4.35,19.3,197.5,506.51,416.43
2018,5,21,18,0,370.0,70.0,4.3,18.5,150.0,431.58,356.07
2018,5,21,18,15,285.5,57.0,4.15,17.65,109.0,337.97,276.83
2018,5,21,18,30,201.0,44.0,4.0,16.8,68.0,251.07,199.17
2018,5,21,18,45,117.5,27.5,3.8,16.0,40.0,141.81,74.07
2018,5,21,19,0,34.0,11.0,3.6,15.2,12.0,31.82,0.0
2018,5,21,19,15,17.0,5.5,3.5,14.8,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,22,4,45,11.0,3.5,2.5,12.2,3.5,0.0,0.0
2018,5,22,5,0,22.0,7.0,2.5,12.2,7.0,5.97,0.0
2018,5,22,5,15,87.0,18.5,2.5,12.45,26.5,14.34,0.0
2018,5,22,5,30,152.0,30.0,2.5,12.7,46.0,23.04,13.61
2018,5,22,5,45,196.0,35.5,2.55,12.95,67.5,27.05,18.16
2018,5,22,6,0,240.0,41.0,2.6,13.2,89.0,31.01,22.05
2018,5,22,6,15,120.0,31.0,2.5,13.6,55.0,22.76,14.81
2018,5,22,6,30,0.0,21.0,2.4,14.0,21.0,17.29,9.92
2018,5,22,6,45,6.0,44.0,2.35,14.4,46.5,36.43,27.03
2018,5,22,7,0,12.0,67.0,2.3,14.8,72.0,55.02,43.42
2018,5,22,7,15,12.5,77.0,2.2,15.45,82.5,62.66,49.87
2018,5,22,7,30,13.0,87.0,2.1,16.1,93.0,70.16,56.11
2018,5,22,7,45,13.5,105.5,2.0,16.7,112.5,86.78,70.15
2018,5,22,8,0,14.0,124.0,1.9,17.3,132.0,101.04,81.94
2018,5,22,8,15,16.5,144.5,1.85,18.0,155.0,116.61,94.64
2018,5,22,8,30,19.0,165.0,1.8,18.7,178.0,124.64,100.82
2018,5,22,8,45,20.0,182.5,1.8,19.35,196.5,136.01,109.77
2018,5,22,9,0,21.0,200.0,1.8,20.0,215.0,149.99,114.85
2018,5,22,9,15,21.0,211.5,1.9,20.65,227.5,160.79,122.52
2018,5,22,9,30,21.0,223.0,2.0,21.3,240.0,171.76,130.54
2018,5,22,9,45,22.5,228.0,2.05,21.9,247.0,178.84,135.55
2018,5,22,10,0,24.0,233.0,2.1,22.5,254.0,186.12,140.79
2018,5,22,10,15,28.0,255.0,2.25,22.95,280.0,206.69,156.32
2018,5,22,10,30,32.0,277.0,2.4,23.4,306.0,228.19,172.48
2018,5,22,10,45,30.5,292.0,2.55,23.85,320.0,243.04,183.55
2018,5,22,11,0,29.0,307.0,2.7,24.3,334.0,258.16,194.74
2018,5,22,11,15,35.5,334.0,2.85,24.55,367.5,287.24,216.52
2018,5,22,11,30,42.0,361.0,3.0,24.8,401.0,317.85,239.28
2018,5,22,11,45,58.0,385.5,3.15,25.05,441.0,354.28,266.4
2018,5,22,12,0,74.0,410.0,3.3,25.3,481.0,393.07,295.11
2018,5,22,12,15,115.0,436.5,3.4,25.35,546.5,458.85,343.96
2018,5,22,12,30,156.0,463.0,3.5,25.4,612.0,526.45,393.54
2018,5,22,12,45,428.0,347.0,3.65,25.45,749.5,678.92,508.9
2018,5,22,13,0,700.0,231.0,3.8,25.5,887.0,833.89,622.9
2018,5,22,13,15,784.5,181.5,3.9,25.35,903.5,885.28,659.46
2018,5,22,13,30,869.0,132.0,4.0,25.2,920.0,931.68,691.99
2018,5,22,13,45,863.0,131.0,4.05,25.1,895.5,950.87,705.85
2018,5,22,14,0,857.0,130.0,4.1,25.0,871.0,966.78,717.82
2018,5,22,14,15,848.0,129.0,4.15,24.7,839.5,976.44,726.34
2018,5,22,14,30,839.0,128.0,4.2,24.4,808.0,982.69,732.78
2018,5,22,14,45,827.5,126.0,4.2,24.15,770.5,995.2,743.21
2018,5,22,15,0,816.0,124.0,4.2,23.9,733.0,991.22,742.66
2018,5,22,15,15,802.0,120.5,4.2,23.9,690.5,979.57,736.46
2018,5,22,15,30,788.0,117.0,4.2,23.9,648.0,964.59,728.16
2018,5,22,15,45,770.0,114.0,4.15,23.25,602.0,942.97,716.94
2018,5,22,16,0,752.0,111.0,4.1,22.6,556.0,918.39,703.64
2018,5,22,16,15,728.5,106.5,4.05,22.1,507.0,890.29,687.38
2018,5,22,16,30,705.0,102.0,4.0,21.6,458.0,853.75,664.9
2018,5,22,16,45,673.0,97.0,3.95,21.1,407.0,806.36,634.18
2018,5,22,17,0,641.0,92.0,3.9,20.6,356.0,757.62,601.72
2018,5,22,17,15,598.5,86.0,3.8,19.95,305.5,696.94,559.42
2018,5,22,17,30,556.0,80.0,3.7,19.3,255.0,636.14,515.46
2018,5,22,17,45,483.5,73.0,3.65,18.65,205.0,548.62,448.83
2018,5,22,18,0,411.0,66.0,3.6,18.0,155.0,459.24,377.71
2018,5,22,18,15,249.5,53.5,3.4,17.35,103.5,303.97,248.95
2018,5,22,18,30,88.0,41.0,3.2,16.7,52.0,143.55,112.19
2018,5,22,18,45,47.0,25.0,3.05,16.05,30.5,74.11,38.89
2018,5,22,19,0,6.0,9.0,2.9,15.4,9.0,11.64,0.0
2018,5,22,19,15,3.0,4.5,2.85,15.0,4.5,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
