Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,23,4,45,13.5,4.0,1.65,12.3,4.0,0.0,0.0
2018,5,23,5,0,27.0,8.0,1.7,12.4,8.0,6.83,0.0
2018,5,23,5,15,118.5,23.5,1.7,12.65,34.5,18.23,0.0
2018,5,23,5,30,210.0,39.0,1.7,12.9,61.0,30.0,19.52
2018,5,23,5,45,274.5,49.5,1.75,13.15,95.0,37.74,27.54
2018,5,23,6,0,339.0,60.0,1.8,13.4,129.0,45.32,34.76
2018,5,23,6,15,171.5,70.0,1.75,13.8,105.0,53.05,41.87
2018,5,23,6,30,4.0,80.0,1.7,14.2,81.0,64.7,52.25
2018,5,23,6,45,6.5,101.5,1.65,14.65,104.0,81.08,66.57
2018,5,23,7,0,9.0,123.0,1.6,15.1,127.0,97.25,80.43
2018,5,23,7,15,12.5,141.5,1.6,15.8,147.5,111.22,92.05
2018,5,23,7,30,16.0,160.0,1.6,16.5,168.0,125.07,103.35
2018,5,23,7,45,12.0,165.0,1.6,17.25,171.5,129.58,106.49
2018,5,23,8,0,8.0,170.0,1.6,18.0,175.0,133.92,109.49
2018,5,23,8,15,7.0,170.5,1.7,18.65,175.0,135.03,109.81
2018,5,23,8,30,6.0,171.0,1.8,19.3,175.0,135.97,110.02
2018,5,23,8,45,7.5,177.0,1.9,19.95,182.5,140.75,113.43
2018,5,23,9,0,9.0,183.0,2.0,20.6,190.0,146.51,112.22
2018,5,23,9,15,9.0,188.5,2.15,21.15,195.5,151.99,115.96
2018,5,23,9,30,9.0,194.0,2.3,21.7,201.0,157.45,119.78
2018,5,23,9,45,12.5,213.0,2.4,22.3,223.5,173.86,132.0
2018,5,23,10,0,16.0,232.0,2.5,22.9,246.0,190.84,144.61
2018,5,23,10,15,20.5,257.0,2.65,23.3,275.5,205.53,155.51
2018,5,23,10,30,25.0,282.0,2.8,23.7,305.0,229.0,173.15
2018,5,23,10,45,27.0,303.0,2.9,24.1,328.0,249.52,188.45
2018,5,23,11,0,29.0,324.0,3.0,24.5,351.0,270.87,204.28
2018,5,23,11,15,36.0,343.0,3.05,24.75,377.0,294.38,221.77
2018,5,23,11,30,43.0,362.0,3.1,25.0,403.0,319.24,240.2
2018,5,23,11,45,94.0,371.5,3.2,25.3,462.0,367.68,276.74
2018,5,23,12,0,145.0,381.0,3.3,25.6,521.0,422.1,317.47
2018,5,23,12,15,422.0,300.0,3.35,25.7,704.5,582.13,438.7
2018,5,23,12,30,699.0,219.0,3.4,25.8,888.0,755.96,565.59
2018,5,23,12,45,803.0,168.5,3.4,25.95,929.0,825.06,614.19
2018,5,23,13,0,907.0,118.0,3.4,26.1,970.0,891.98,658.92
2018,5,23,13,15,904.0,116.5,3.4,26.15,951.5,920.1,677.53
2018,5,23,13,30,901.0,115.0,3.4,26.2,933.0,945.13,694.39
2018,5,23,13,45,896.5,113.5,3.45,26.2,908.5,965.54,708.75
2018,5,23,14,0,892.0,112.0,3.5,26.2,884.0,982.62,721.06
2018,5,23,14,15,885.0,109.5,3.45,26.05,852.0,992.82,728.73
2018,5,23,14,30,878.0,107.0,3.4,25.9,820.0,999.48,734.27
2018,5,23,14,45,868.5,105.0,3.4,25.8,783.0,1000.68,736.61
2018,5,23,15,0,859.0,103.0,3.4,25.7,746.0,998.41,736.88
2018,5,23,15,15,846.0,101.0,3.4,25.7,703.5,989.2,732.45
2018,5,23,15,30,833.0,99.0,3.4,25.7,661.0,976.71,726.01
2018,5,23,15,45,817.0,95.5,3.35,25.2,614.5,968.28,723.49
2018,5,23,16,0,801.0,92.0,3.3,24.7,568.0,944.65,710.76
2018,5,23,16,15,780.5,88.5,3.3,24.25,519.0,913.68,693.24
2018,5,23,16,30,760.0,85.0,3.3,23.8,470.0,880.18,673.74
2018,5,23,16,45,731.0,81.5,3.35,23.4,419.0,836.23,646.63
2018,5,23,17,0,702.0,78.0,3.4,23.0,368.0,790.57,617.56
2018,5,23,17,15,661.5,73.0,3.4,22.3,316.5,737.27,582.32
2018,5,23,17,30,621.0,68.0,3.4,21.6,265.0,678.23,541.27
2018,5,23,17,45,563.0,61.5,3.4,20.95,215.5,602.35,485.24
2018,5,23,18,0,505.0,55.0,3.4,20.3,166.0,528.34,427.74
2018,5,23,18,15,417.0,47.0,3.25,19.5,122.5,431.16,348.77
2018,5,23,18,30,329.0,39.0,3.1,18.7,79.0,339.01,268.67
2018,5,23,18,45,206.5,26.5,3.0,17.9,47.5,217.69,130.33
2018,5,23,19,0,84.0,14.0,2.9,17.1,16.0,67.48,0.0
2018,5,23,19,15,42.0,7.0,2.8,16.6,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,24,4,45,21.0,4.5,1.25,11.95,5.0,0.0,0.0
2018,5,24,5,0,42.0,9.0,1.4,12.1,10.0,7.68,0.0
2018,5,24,5,15,87.0,17.0,1.45,12.45,24.5,13.18,0.0
2018,5,24,5,30,132.0,25.0,1.5,12.8,39.0,19.2,10.55
2018,5,24,5,45,66.0,28.0,1.6,13.2,35.0,22.23,13.96
2018,5,24,6,0,0.0,31.0,1.7,13.6,31.0,25.57,17.2
2018,5,24,6,15,0.0,40.5,1.7,14.15,40.5,33.46,24.37
2018,5,24,6,30,0.0,50.0,1.7,14.7,50.0,41.36,31.42
2018,5,24,6,45,0.0,71.0,1.75,15.2,71.0,58.71,46.72
2018,5,24,7,0,0.0,92.0,1.8,15.7,92.0,75.03,60.85
2018,5,24,7,15,0.5,99.0,1.85,16.35,99.0,80.83,65.53
2018,5,24,7,30,1.0,106.0,1.9,17.0,106.0,86.57,70.1
2018,5,24,7,45,0.5,111.5,1.95,17.65,111.5,91.11,73.57
2018,5,24,8,0,0.0,117.0,2.0,18.3,117.0,95.6,76.96
2018,5,24,8,15,0.0,121.0,2.05,18.9,121.0,98.91,79.34
2018,5,24,8,30,0.0,125.0,2.1,19.5,125.0,102.17,81.67
2018,5,24,8,45,1.0,144.0,2.2,20.1,144.5,116.64,93.38
2018,5,24,9,0,2.0,163.0,2.3,20.7,164.0,131.43,100.52
2018,5,24,9,15,3.0,167.0,2.4,21.2,169.0,135.31,103.09
2018,5,24,9,30,4.0,171.0,2.5,21.7,174.0,139.28,105.78
2018,5,24,9,45,7.0,197.0,2.55,22.2,203.0,160.56,121.96
2018,5,24,10,0,10.0,223.0,2.6,22.7,232.0,182.33,138.37
2018,5,24,10,15,11.5,239.5,2.65,23.1,250.0,196.93,149.24
2018,5,24,10,30,13.0,256.0,2.7,23.5,268.0,211.88,160.36
2018,5,24,10,45,17.0,283.5,2.75,23.9,299.5,236.82,179.0
2018,5,24,11,0,21.0,311.0,2.8,24.3,331.0,262.55,198.09
2018,5,24,11,15,20.5,311.5,2.85,24.5,331.0,265.44,200.07
2018,5,24,11,30,20.0,312.0,2.9,24.7,331.0,268.21,202.04
2018,5,24,11,45,15.5,274.0,2.95,24.85,289.0,236.98,178.43
2018,5,24,12,0,11.0,236.0,3.0,25.0,247.0,204.37,153.68
2018,5,24,12,15,11.5,236.5,3.0,24.95,247.5,206.47,155.44
2018,5,24,12,30,12.0,237.0,3.0,24.9,248.0,208.56,157.14
2018,5,24,12,45,22.5,299.0,3.05,24.85,320.0,278.41,210.37
2018,5,24,13,0,33.0,361.0,3.1,24.8,392.0,346.99,261.73
2018,5,24,13,15,52.0,386.0,3.2,24.45,434.0,392.31,296.24
2018,5,24,13,30,71.0,411.0,3.3,24.1,476.0,439.9,332.38
2018,5,24,13,45,92.5,414.0,3.4,23.8,496.0,470.5,356.23
2018,5,24,14,0,114.0,417.0,3.5,23.5,516.0,520.05,393.84
2018,5,24,14,15,146.0,389.0,3.6,23.25,511.0,532.19,405.0
2018,5,24,14,30,178.0,361.0,3.7,23.0,506.0,543.64,415.98
2018,5,24,14,45,362.0,287.0,3.8,22.75,564.0,699.12,535.5
2018,5,24,15,0,546.0,213.0,3.9,22.5,622.0,822.94,629.77
2018,5,24,15,15,435.5,231.0,3.9,22.5,545.5,728.75,561.22
2018,5,24,15,30,325.0,249.0,3.9,22.5,469.0,618.34,480.7
2018,5,24,15,45,227.0,246.5,3.9,21.85,395.0,520.29,408.33
2018,5,24,16,0,129.0,244.0,3.9,21.2,321.0,400.37,316.83
2018,5,24,16,15,157.0,227.5,3.8,20.75,313.0,412.88,329.49
2018,5,24,16,30,185.0,211.0,3.7,20.3,305.0,423.98,340.65
2018,5,24,16,45,231.0,183.0,3.6,19.85,287.5,456.56,368.95
2018,5,24,17,0,277.0,155.0,3.5,19.4,270.0,463.86,377.82
2018,5,24,17,15,329.5,127.0,3.4,18.9,245.5,472.85,388.1
2018,5,24,17,30,382.0,99.0,3.3,18.4,221.0,498.49,410.31
2018,5,24,17,45,349.5,84.5,3.2,17.85,180.5,442.7,366.01
2018,5,24,18,0,317.0,70.0,3.1,17.3,140.0,387.82,320.89
2018,5,24,18,15,256.5,56.0,3.05,16.9,103.0,313.08,257.08
2018,5,24,18,30,196.0,42.0,3.0,16.5,66.0,242.76,193.99
2018,5,24,18,45,117.5,27.0,2.9,16.05,39.5,156.73,97.28
2018,5,24,19,0,39.0,12.0,2.8,15.6,13.0,36.06,0.0
2018,5,24,19,15,19.5,6.0,2.7,15.35,6.5,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,25,4,45,15.5,3.0,1.05,12.3,3.5,0.0,0.0
2018,5,25,5,0,31.0,6.0,1.1,12.4,7.0,5.12,0.0
2018,5,25,5,15,41.0,8.0,1.25,12.75,11.5,6.19,0.0
2018,5,25,5,30,51.0,10.0,1.4,13.1,16.0,7.66,0.83
2018,5,25,5,45,25.5,11.0,1.55,13.45,14.0,8.96,2.25
2018,5,25,6,0,0.0,12.0,1.7,13.8,12.0,9.86,3.17
2018,5,25,6,15,5.0,34.5,1.7,14.2,36.0,28.51,19.95
2018,5,25,6,30,10.0,57.0,1.7,14.6,60.0,47.28,36.72
2018,5,25,6,45,12.0,62.0,1.75,15.05,66.5,51.07,39.97
2018,5,25,7,0,14.0,67.0,1.8,15.5,73.0,55.06,43.31
2018,5,25,7,15,7.0,82.5,1.8,16.0,85.5,68.45,54.83
2018,5,25,7,30,0.0,98.0,1.8,16.5,98.0,80.55,65.03
2018,5,25,7,45,5.0,141.5,1.8,17.0,144.5,113.11,92.65
2018,5,25,8,0,10.0,185.0,1.8,17.5,191.0,144.23,118.48
2018,5,25,8,15,12.0,199.0,1.85,17.9,206.5,154.71,126.67
2018,5,25,8,30,14.0,213.0,1.9,18.3,222.0,165.09,134.74
2018,5,25,8,45,12.0,210.0,1.95,18.7,218.0,163.83,133.12
2018,5,25,9,0,10.0,207.0,2.0,19.1,214.0,163.76,126.47
2018,5,25,9,15,8.0,194.0,2.1,19.45,200.0,155.95,119.85
2018,5,25,9,30,6.0,181.0,2.2,19.8,186.0,147.21,112.68
2018,5,25,9,45,12.0,201.5,2.3,20.15,211.5,165.17,126.31
2018,5,25,10,0,18.0,222.0,2.4,20.5,237.0,176.67,134.82
2018,5,25,10,15,21.0,254.5,2.55,20.7,273.0,203.98,155.88
2018,5,25,10,30,24.0,287.0,2.7,20.9,309.0,232.24,177.51
2018,5,25,10,45,17.5,257.5,2.85,21.1,273.5,216.99,165.72
2018,5,25,11,0,11.0,228.0,3.0,21.3,238.0,192.42,146.7
2018,5,25,11,15,11.0,229.5,3.1,21.3,240.0,195.0,148.76
2018,5,25,11,30,11.0,231.0,3.2,21.3,242.0,197.58,150.78
2018,5,25,11,45,8.0,197.5,3.35,21.35,205.5,169.49,128.95
2018,5,25,12,0,5.0,164.0,3.5,21.4,169.0,140.52,106.32
2018,5,25,12,15,2.5,136.5,3.6,21.3,139.0,116.23,87.25
2018,5,25,12,30,0.0,109.0,3.7,21.2,109.0,91.45,67.65
2018,5,25,12,45,0.0,100.5,3.8,21.05,100.5,84.36,62.1
2018,5,25,13,0,0.0,92.0,3.9,20.9,92.0,77.21,56.48
2018,5,25,13,15,0.0,88.5,3.9,20.7,88.5,74.25,54.2
2018,5,25,13,30,0.0,85.0,3.9,20.5,85.0,71.25,51.89
2018,5,25,13,45,0.5,100.5,3.9,20.25,101.0,84.83,62.93
2018,5,25,14,0,1.0,116.0,3.9,20.0,117.0,98.56,74.1
2018,5,25,14,15,2.5,139.0,3.85,19.8,141.0,120.0,91.47
2018,5,25,14,30,4.0,162.0,3.8,19.6,165.0,141.94,109.26
2018,5,25,14,45,4.0,168.5,3.8,19.35,171.5,148.14,114.49
2018,5,25,15,0,4.0,175.0,3.8,19.1,178.0,154.58,119.98
2018,5,25,15,15,10.5,189.5,3.8,19.1,197.0,175.46,137.25
2018,5,25,15,30,17.0,204.0,3.8,19.1,216.0,197.25,155.26
2018,5,25,15,45,21.0,193.5,3.65,18.85,207.0,192.7,152.34
2018,5,25,16,0,25.0,183.0,3.5,18.6,198.0,203.57,161.85
2018,5,25,16,15,33.5,181.5,3.45,18.4,199.5,213.52,170.84
2018,5,25,16,30,42.0,180.0,3.4,18.2,201.0,224.07,180.37
2018,5,25,16,45,104.0,168.5,3.3,18.0,213.5,294.05,239.83
2018,5,25,17,0,166.0,157.0,3.2,17.8,226.0,341.49,280.66
2018,5,25,17,15,218.5,135.0,3.1,17.55,213.0,382.07,315.29
2018,5,25,17,30,271.0,113.0,3.0,17.3,200.0,398.06,330.1
2018,5,25,17,45,206.0,95.5,2.9,17.05,155.0,315.2,261.87
2018,5,25,18,0,141.0,78.0,2.8,16.8,110.0,235.61,194.74
2018,5,25,18,15,106.5,60.0,2.5,16.35,80.5,167.31,136.47
2018,5,25,18,30,72.0,42.0,2.2,15.9,51.0,116.83,91.57
2018,5,25,18,45,42.0,26.5,1.9,15.45,31.0,73.31,44.48
2018,5,25,19,0,12.0,11.0,1.6,15.0,11.0,17.34,0.0
2018,5,25,19,15,6.0,5.5,1.55,14.7,5.5,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,26,4,45,24.0,5.0,2.3,12.45,5.5,0.0,0.0
2018,5,26,5,0,48.0,10.0,2.4,12.5,11.0,8.54,0.0
2018,5,26,5,15,88.0,15.5,2.5,12.65,23.0,12.02,0.0
2018,5,26,5,30,128.0,21.0,2.6,12.8,35.0,16.17,8.06
2018,5,26,5,45,99.5,18.5,2.7,12.95,33.0,14.06,6.77
2018,5,26,6,0,71.0,16.0,2.8,13.1,31.0,11.94,5.04
2018,5,26,6,15,35.5,19.0,2.8,13.3,26.5,15.05,7.91
2018,5,26,6,30,0.0,22.0,2.8,13.5,22.0,18.12,10.69
2018,5,26,6,45,1.5,52.5,2.75,13.75,53.0,43.45,33.38
2018,5,26,7,0,3.0,83.0,2.7,14.0,84.0,68.36,55.38
2018,5,26,7,15,3.0,109.5,2.65,14.3,110.5,88.62,72.92
2018,5,26,7,30,3.0,136.0,2.6,14.6,137.0,108.41,89.8
2018,5,26,7,45,9.5,163.5,2.5,14.9,168.5,128.58,106.76
2018,5,26,8,0,16.0,191.0,2.4,15.2,200.0,148.38,123.15
2018,5,26,8,15,33.0,226.0,2.35,15.6,247.0,162.07,134.12
2018,5,26,8,30,50.0,261.0,2.3,16.0,294.0,182.8,150.88
2018,5,26,8,45,89.5,286.0,2.3,16.4,350.0,197.85,162.73
2018,5,26,9,0,129.0,311.0,2.3,16.8,406.0,210.46,160.95
2018,5,26,9,15,122.0,326.5,2.35,17.25,420.5,231.35,175.51
2018,5,26,9,30,115.0,342.0,2.4,17.7,435.0,251.8,191.02
2018,5,26,9,45,93.0,359.5,2.45,18.2,436.5,281.25,214.48
2018,5,26,10,0,71.0,377.0,2.5,18.7,438.0,296.15,226.45
2018,5,26,10,15,58.0,376.5,2.6,19.15,427.5,300.49,230.0
2018,5,26,10,30,45.0,376.0,2.7,19.6,417.0,303.05,232.03
2018,5,26,10,45,51.5,389.0,2.8,20.0,436.5,322.44,246.52
2018,5,26,11,0,58.0,402.0,2.9,20.4,456.0,342.92,261.76
2018,5,26,11,15,299.0,347.5,3.0,20.75,633.0,437.79,334.32
2018,5,26,11,30,540.0,293.0,3.1,21.1,810.0,565.39,430.62
2018,5,26,11,45,682.5,230.0,3.25,21.45,886.5,641.13,488.13
2018,5,26,12,0,825.0,167.0,3.4,21.8,963.0,725.87,551.86
2018,5,26,12,15,749.5,200.5,3.5,22.0,922.0,737.66,560.16
2018,5,26,12,30,674.0,234.0,3.6,22.2,881.0,749.45,568.16
2018,5,26,12,45,753.0,195.5,3.7,22.4,910.5,807.6,611.73
2018,5,26,13,0,832.0,157.0,3.8,22.6,940.0,873.24,657.39
2018,5,26,13,15,855.0,143.0,3.9,22.7,934.5,900.74,676.48
2018,5,26,13,30,878.0,129.0,4.0,22.8,929.0,937.47,702.18
2018,5,26,13,45,874.5,127.0,4.1,22.9,905.5,958.17,716.95
2018,5,26,14,0,871.0,125.0,4.2,23.0,882.0,975.61,729.76
2018,5,26,14,15,865.0,122.5,4.25,22.95,851.5,986.8,738.64
2018,5,26,14,30,859.0,120.0,4.3,22.9,821.0,994.56,745.4
2018,5,26,14,45,851.0,117.0,4.35,22.8,784.5,996.36,748.47
2018,5,26,15,0,843.0,114.0,4.4,22.7,748.0,994.72,749.42
2018,5,26,15,15,829.5,112.0,4.4,22.7,706.0,997.99,753.33
2018,5,26,15,30,816.0,110.0,4.4,22.7,664.0,985.26,746.44
2018,5,26,15,45,800.0,106.5,4.4,22.25,618.0,964.98,735.85
2018,5,26,16,0,784.0,103.0,4.4,21.8,572.0,941.66,723.18
2018,5,26,16,15,762.5,99.5,4.35,21.45,523.5,910.0,704.03
2018,5,26,16,30,741.0,96.0,4.3,21.1,475.0,875.83,682.92
2018,5,26,16,45,711.0,92.0,4.25,20.8,424.0,836.99,657.96
2018,5,26,17,0,681.0,88.0,4.2,20.5,373.0,790.76,627.05
2018,5,26,17,15,639.0,82.5,4.05,20.0,321.5,730.34,584.79
2018,5,26,17,30,597.0,77.0,3.9,19.5,270.0,669.73,540.97
2018,5,26,17,45,537.5,70.0,3.8,18.95,220.5,592.35,482.59
2018,5,26,18,0,478.0,63.0,3.7,18.4,171.0,516.68,422.86
2018,5,26,18,15,388.5,53.5,3.45,17.75,127.0,416.69,340.74
2018,5,26,18,30,299.0,44.0,3.2,17.1,83.0,322.65,258.85
2018,5,26,18,45,186.5,30.0,2.95,16.45,51.0,213.03,142.62
2018,5,26,19,0,74.0,16.0,2.7,15.8,19.0,62.75,0.0
2018,5,26,19,15,37.0,8.0,2.7,15.4,9.5,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,27,4,45,19.0,5.5,1.55,12.9,6.0,0.0,0.0
2018,5,27,5,0,38.0,11.0,1.5,13.0,12.0,9.39,0.0
2018,5,27,5,15,130.5,26.0,1.5,13.4,39.0,20.15,3.31
2018,5,27,5,30,223.0,41.0,1.5,13.8,66.0,31.51,21.02
2018,5,27,5,45,303.0,52.5,1.45,14.15,105.0,40.03,29.52
2018,5,27,6,0,383.0,64.0,1.4,14.5,144.0,48.43,37.4
2018,5,27,6,15,392.0,76.5,1.45,15.15,178.0,56.85,45.02
2018,5,27,6,30,401.0,89.0,1.5,15.8,212.0,64.9,52.09
2018,5,27,6,45,443.5,101.0,1.55,16.5,260.0,72.57,58.62
2018,5,27,7,0,486.0,113.0,1.6,17.2,308.0,79.96,64.74
2018,5,27,7,15,552.0,117.5,1.7,18.15,368.0,82.7,66.66
2018,5,27,7,30,618.0,122.0,1.8,19.1,428.0,84.17,67.43
2018,5,27,7,45,681.5,119.0,1.95,20.05,489.0,80.63,63.92
2018,5,27,8,0,745.0,116.0,2.1,21.0,550.0,77.58,60.87
2018,5,27,8,15,767.0,118.5,2.2,21.8,598.0,85.24,66.94
2018,5,27,8,30,789.0,121.0,2.3,22.6,646.0,85.15,66.44
2018,5,27,8,45,806.5,123.0,2.4,23.4,690.0,84.61,65.59
2018,5,27,9,0,824.0,125.0,2.5,24.2,734.0,131.93,74.51
2018,5,27,9,15,837.5,126.0,2.6,24.7,773.0,183.09,104.2
2018,5,27,9,30,851.0,127.0,2.7,25.2,812.0,244.36,149.92
2018,5,27,9,45,862.0,126.5,2.75,25.7,844.5,296.35,192.51
2018,5,27,10,0,873.0,126.0,2.8,26.2,877.0,349.23,237.27
2018,5,27,10,15,880.0,126.5,2.9,26.55,903.5,402.04,282.32
2018,5,27,10,30,887.0,127.0,3.0,26.9,930.0,454.94,326.74
2018,5,27,10,45,892.0,127.0,3.1,27.25,949.0,506.49,369.14
2018,5,27,11,0,897.0,127.0,3.2,27.6,968.0,557.53,410.02
2018,5,27,11,15,900.0,127.0,3.3,27.85,980.0,606.77,448.66
2018,5,27,11,30,903.0,127.0,3.4,28.1,992.0,654.97,485.53
2018,5,27,11,45,904.0,126.5,3.5,28.35,996.0,700.29,519.51
2018,5,27,12,0,905.0,126.0,3.6,28.6,1000.0,744.05,551.64
2018,5,27,12,15,904.5,126.0,3.7,28.7,997.0,785.34,581.58
2018,5,27,12,30,904.0,126.0,3.8,28.8,994.0,824.58,608.33
2018,5,27,12,45,902.5,124.5,3.9,28.9,983.0,859.43,632.04
2018,5,27,13,0,901.0,123.0,4.0,29.0,972.0,891.64,653.97
2018,5,27,13,15,897.0,121.5,4.1,29.0,953.5,918.78,672.81
2018,5,27,13,30,893.0,120.0,4.2,29.0,935.0,942.81,689.68
2018,5,27,13,45,887.5,119.0,4.25,28.95,910.0,962.69,703.8
2018,5,27,14,0,882.0,118.0,4.3,28.9,885.0,979.26,715.87
2018,5,27,14,15,875.0,116.0,4.3,28.8,854.0,989.98,724.11
2018,5,27,14,30,868.0,114.0,4.3,28.7,823.0,997.24,730.27
2018,5,27,14,45,858.5,112.5,4.3,28.6,786.5,999.09,733.03
2018,5,27,15,0,849.0,111.0,4.3,28.5,750.0,997.54,733.75
2018,5,27,15,15,835.5,108.5,4.3,28.5,707.5,987.47,728.68
2018,5,27,15,30,822.0,106.0,4.3,28.5,665.0,986.64,729.99
2018,5,27,15,45,805.5,103.0,4.2,28.15,619.0,966.41,718.82
2018,5,27,16,0,789.0,100.0,4.1,27.8,573.0,943.15,705.75
2018,5,27,16,15,768.0,96.0,4.0,27.5,524.0,911.34,686.66
2018,5,27,16,30,747.0,92.0,3.9,27.2,475.0,877.02,665.69
2018,5,27,16,45,717.5,88.0,3.75,26.9,424.0,832.22,636.83
2018,5,27,17,0,688.0,84.0,3.6,26.6,373.0,792.11,610.76
2018,5,27,17,15,648.0,78.5,3.3,25.95,322.0,733.4,570.69
2018,5,27,17,30,608.0,73.0,3.0,25.3,271.0,674.44,529.2
2018,5,27,17,45,547.0,67.0,2.65,24.6,221.5,596.92,472.08
2018,5,27,18,0,486.0,61.0,2.3,23.9,172.0,521.22,413.94
2018,5,27,18,15,369.0,52.5,2.05,22.9,124.5,400.59,319.29
2018,5,27,18,30,252.0,44.0,1.8,21.9,77.0,287.18,225.14
2018,5,27,18,45,155.5,29.5,1.5,20.85,47.0,190.91,127.61
2018,5,27,19,0,59.0,15.0,1.2,19.8,17.0,51.99,0.0
2018,5,27,19,15,29.5,7.5,1.2,19.45,8.5,6.4,0.0
2018,5,27,19,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,18.7,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,17.65,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,5,28,4,45,34.5,6.0,0.35,18.15,6.5,0.0,0.0
2018,5,28,5,0,69.0,12.0,0.3,18.4,13.0,10.24,0.0
2018,5,28,5,15,188.0,24.0,0.25,19.05,42.0,18.72,3.17
2018,5,28,5,30,307.0,36.0,0.2,19.7,71.0,29.56,18.97
2018,5,28,5,45,399.5,44.5,0.2,20.35,113.5,35.84,25.23
2018,5,28,6,0,492.0,53.0,0.2,21.0,156.0,42.08,30.97
2018,5,28,6,15,553.5,59.0,0.25,21.75,205.0,46.06,34.52
2018,5,28,6,30,615.0,65.0,0.3,22.5,254.0,50.02,37.88
2018,5,28,6,45,658.0,70.5,0.4,23.25,306.0,53.38,40.59
2018,5,28,7,0,701.0,76.0,0.5,24.0,358.0,61.79,47.51
2018,5,28,7,15,732.0,79.5,0.7,24.95,409.5,63.59,48.67
2018,5,28,7,30,763.0,83.0,0.9,25.9,461.0,65.36,49.78
2018,5,28,7,45,786.5,86.0,1.1,26.8,511.5,66.6,50.45
2018,5,28,8,0,810.0,89.0,1.3,27.7,562.0,67.78,51.06
2018,5,28,8,15,828.5,91.0,1.5,28.4,609.5,78.05,59.2
2018,5,28,8,30,847.0,93.0,1.7,29.1,657.0,79.13,59.71
2018,5,28,8,45,861.0,95.0,1.85,29.75,701.0,79.99,60.09
2018,5,28,9,0,875.0,97.0,2.0,30.4,745.0,129.86,69.27
2018,5,28,9,15,882.5,100.0,2.1,30.85,782.5,183.23,99.76
2018,5,28,9,30,890.0,103.0,2.2,31.3,820.0,237.57,139.45
2018,5,28,9,45,894.0,107.0,2.35,31.75,852.0,292.48,183.73
2018,5,28,10,0,898.0,111.0,2.5,32.2,884.0,347.61,229.55
2018,5,28,10,15,904.5,111.5,2.6,32.5,910.5,401.34,274.37
2018,5,28,10,30,911.0,112.0,2.7,32.8,937.0,455.09,318.49
2018,5,28,10,45,915.5,112.5,2.85,33.1,956.5,507.74,360.89
2018,5,28,11,0,920.0,113.0,3.0,33.4,976.0,559.81,401.74
2018,5,28,11,15,923.0,113.0,3.1,33.55,988.5,609.92,440.25
2018,5,28,11,30,926.0,113.0,3.2,33.7,1001.0,658.93,477.01
2018,5,28,11,45,927.0,113.0,3.25,33.85,1005.5,705.36,510.94
2018,5,28,12,0,928.0,113.0,3.3,34.0,1010.0,750.18,542.99
2018,5,28,12,15,926.0,114.0,3.4,34.05,1006.5,791.79,572.1
2018,5,28,12,30,924.0,115.0,3.5,34.1,1003.0,831.2,598.38
2018,5,28,12,45,919.5,116.5,3.6,34.15,992.0,866.57,621.94
2018,5,28,13,0,915.0,118.0,3.7,34.2,981.0,899.2,643.7
2018,5,28,13,15,912.0,116.5,3.8,34.15,963.0,927.52,662.97
2018,5,28,13,30,909.0,115.0,3.9,34.1,945.0,952.73,680.32
2018,5,28,13,45,903.5,114.0,3.95,34.05,920.0,972.86,694.24
2018,5,28,14,0,898.0,113.0,4.0,34.0,895.0,989.64,706.14
2018,5,28,14,15,891.0,111.0,4.05,33.8,863.5,1000.51,714.86
2018,5,28,14,30,884.0,109.0,4.1,33.6,832.0,1007.87,721.53
2018,5,28,14,45,874.0,107.0,4.15,33.4,794.5,1008.72,724.2
2018,5,28,15,0,864.0,105.0,4.2,33.2,757.0,1006.09,724.82
2018,5,28,15,15,851.5,102.5,4.2,33.2,714.5,996.95,720.49
2018,5,28,15,30,839.0,100.0,4.2,33.2,672.0,984.5,714.18
2018,5,28,15,45,822.0,97.5,4.1,32.65,625.5,976.45,711.92
2018,5,28,16,0,805.0,95.0,4.0,32.1,579.0,953.18,699.64
2018,5,28,16,15,783.5,91.5,3.95,31.7,529.5,921.31,681.5
2018,5,28,16,30,762.0,88.0,3.9,31.3,480.0,886.93,661.47
2018,5,28,16,45,731.0,84.5,3.8,30.95,428.5,841.11,632.86
2018,5,28,17,0,700.0,81.0,3.7,30.6,377.0,799.45,606.58
2018,5,28,17,15,663.5,76.0,3.35,29.8,326.5,744.37,569.97
2018,5,28,17,30,627.0,71.0,3.0,29.0,276.0,688.86,531.82
2018,5,28,17,45,571.5,64.5,2.65,28.25,226.5,614.89,478.45
2018,5,28,18,0,516.0,58.0,2.3,27.5,177.0,542.53,423.93
2018,5,28,18,15,432.0,50.0,2.05,26.4,132.5,447.8,350.7
2018,5,28,18,30,348.0,42.0,1.8,25.3,88.0,357.63,276.78
2018,5,28,18,45,228.0,29.5,1.55,24.2,54.5,243.09,164.54
2018,5,28,19,0,108.0,17.0,1.3,23.1,21.0,86.33,0.0
2018,5,28,19,15,54.0,8.5,1.25,22.7,10.5,7.26,0.0
2018,5,28,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,20.9,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,20.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,19.65,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,29,4,45,33.0,6.0,0.9,19.85,6.5,0.0,0.0
2018,5,29,5,0,66.0,12.0,0.9,20.0,13.0,10.24,0.0
2018,5,29,5,15,179.5,25.0,1.1,20.65,42.0,19.46,4.03
2018,5,29,5,30,293.0,38.0,1.3,21.3,71.0,31.27,20.2
2018,5,29,5,45,382.5,47.5,1.5,21.95,113.5,38.3,27.08
2018,5,29,6,0,472.0,57.0,1.7,22.6,156.0,45.24,33.4
2018,5,29,6,15,511.0,66.0,1.7,23.3,200.0,51.29,38.73
2018,5,29,6,30,550.0,75.0,1.7,24.0,244.0,57.09,43.66
2018,5,29,6,45,557.0,87.5,1.7,24.65,286.0,64.96,50.2
2018,5,29,7,0,564.0,100.0,1.7,25.3,328.0,72.34,56.18
2018,5,29,7,15,628.0,101.0,1.6,26.15,386.5,71.75,55.29
2018,5,29,7,30,692.0,102.0,1.5,27.0,445.0,71.42,54.62
2018,5,29,7,45,736.0,100.0,1.45,27.85,499.5,75.66,57.74
2018,5,29,8,0,780.0,98.0,1.4,28.7,554.0,73.32,55.4
2018,5,29,8,15,798.0,101.0,1.35,29.3,601.0,74.06,55.68
2018,5,29,8,30,816.0,104.0,1.3,29.9,648.0,74.71,55.89
2018,5,29,8,45,829.0,106.5,1.25,30.55,690.5,74.86,55.69
2018,5,29,9,0,842.0,109.0,1.2,31.2,733.0,135.13,73.73
2018,5,29,9,15,855.5,109.0,1.2,31.65,771.5,185.74,102.03
2018,5,29,9,30,869.0,109.0,1.2,32.1,810.0,237.89,139.44
2018,5,29,9,45,881.0,108.5,1.2,32.6,844.0,290.74,181.14
2018,5,29,10,0,893.0,108.0,1.2,33.1,878.0,344.58,224.81
2018,5,29,10,15,899.0,109.0,1.3,33.4,904.0,398.1,268.71
2018,5,29,10,30,905.0,110.0,1.4,33.7,930.0,451.6,311.83
2018,5,29,10,45,908.5,111.0,1.5,34.0,949.0,503.74,352.95
2018,5,29,11,0,912.0,112.0,1.6,34.3,968.0,555.21,392.44
2018,5,29,11,15,914.5,112.0,1.75,34.5,980.0,604.57,429.8
2018,5,29,11,30,917.0,112.0,1.9,34.7,992.0,652.8,465.46
2018,5,29,11,45,917.5,113.0,2.0,34.9,997.0,699.18,498.75
2018,5,29,12,0,918.0,114.0,2.1,35.1,1002.0,743.98,530.24
2018,5,29,12,15,915.5,115.5,2.3,35.1,998.5,785.19,559.38
2018,5,29,12,30,913.0,117.0,2.5,35.1,995.0,824.22,585.78
2018,5,29,12,45,908.5,118.0,2.7,35.1,984.0,858.8,609.3
2018,5,29,13,0,904.0,119.0,2.9,35.1,973.0,890.64,631.11
2018,5,29,13,15,899.5,118.5,3.05,34.95,954.5,918.22,650.33
2018,5,29,13,30,895.0,118.0,3.2,34.8,936.0,942.71,667.71
2018,5,29,13,45,888.5,117.5,3.4,34.65,911.0,962.13,682.33
2018,5,29,14,0,882.0,117.0,3.6,34.5,886.0,978.22,694.98
2018,5,29,14,15,873.5,116.0,3.75,34.15,854.5,988.48,704.34
2018,5,29,14,30,865.0,115.0,3.9,33.8,823.0,995.3,711.69
2018,5,29,14,45,854.0,113.5,4.05,33.45,786.0,995.66,715.06
2018,5,29,15,0,843.0,112.0,4.2,33.1,749.0,992.61,716.4
2018,5,29,15,15,830.0,109.5,4.2,33.1,707.0,995.68,720.0
2018,5,29,15,30,817.0,107.0,4.2,33.1,665.0,982.89,713.36
2018,5,29,15,45,799.0,104.5,4.4,32.05,619.0,961.82,705.55
2018,5,29,16,0,781.0,102.0,4.6,31.0,573.0,937.78,695.57
2018,5,29,16,15,758.0,99.0,4.6,30.3,524.0,905.35,677.74
2018,5,29,16,30,735.0,96.0,4.6,29.6,475.0,870.47,657.9
2018,5,29,16,45,705.0,92.0,4.65,28.85,424.5,831.69,635.44
2018,5,29,17,0,675.0,88.0,4.7,28.1,374.0,785.66,607.09
2018,5,29,17,15,635.0,82.5,4.55,27.15,323.0,727.28,568.18
2018,5,29,17,30,595.0,77.0,4.4,26.2,272.0,668.63,527.78
2018,5,29,17,45,539.0,70.0,4.25,25.25,223.5,594.38,473.77
2018,5,29,18,0,483.0,63.0,4.1,24.3,175.0,521.67,418.32
2018,5,29,18,15,393.0,53.5,3.9,23.3,130.0,421.18,338.28
2018,5,29,18,30,303.0,44.0,3.7,22.3,85.0,325.0,257.34
2018,5,29,18,45,192.0,30.5,3.5,21.35,52.5,220.37,154.16
2018,5,29,19,0,81.0,17.0,3.3,20.4,20.0,68.44,0.0
2018,5,29,19,15,40.5,8.5,3.25,19.85,10.0,7.26,0.0
2018,5,29,19,30,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.15,18.7,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,30,4,45,17.5,5.5,3.45,12.9,6.0,0.0,0.0
2018,5,30,5,0,35.0,11.0,3.6,13.0,12.0,9.39,0.0
2018,5,30,5,15,85.5,23.5,3.7,13.3,32.0,18.52,4.32
2018,5,30,5,30,136.0,36.0,3.8,13.6,52.0,28.17,18.33
2018,5,30,5,45,118.0,48.0,3.9,13.95,66.5,37.03,26.93
2018,5,30,6,0,100.0,60.0,4.0,14.3,81.0,47.31,36.44
2018,5,30,6,15,72.5,68.0,4.0,14.75,85.5,53.35,41.98
2018,5,30,6,30,45.0,76.0,4.0,15.2,90.0,61.19,48.93
2018,5,30,6,45,38.5,80.5,3.95,15.65,94.0,64.96,52.12
2018,5,30,7,0,32.0,85.0,3.9,16.1,98.0,68.57,55.06
2018,5,30,7,15,48.0,114.0,3.9,16.65,136.5,89.54,73.07
2018,5,30,7,30,64.0,143.0,3.9,17.2,175.0,109.68,90.04
2018,5,30,7,45,100.5,189.0,3.85,17.75,245.0,132.64,109.15
2018,5,30,8,0,137.0,235.0,3.8,18.3,315.0,159.01,130.83
2018,5,30,8,15,124.5,260.5,3.8,18.95,338.0,172.38,141.26
2018,5,30,8,30,112.0,286.0,3.8,19.6,361.0,185.08,151.03
2018,5,30,8,45,197.5,301.0,3.8,20.2,443.5,194.06,157.67
2018,5,30,9,0,283.0,316.0,3.8,20.8,526.0,210.77,154.22
2018,5,30,9,15,280.5,333.0,3.8,21.35,550.0,241.98,174.87
2018,5,30,9,30,278.0,350.0,3.8,21.9,574.0,273.5,198.44
2018,5,30,9,45,292.5,356.5,3.85,22.4,601.0,303.36,221.39
2018,5,30,10,0,307.0,363.0,3.9,22.9,628.0,334.96,246.31
2018,5,30,10,15,353.5,367.0,3.95,23.25,681.0,378.05,279.5
2018,5,30,10,30,400.0,371.0,4.0,23.6,734.0,417.74,310.44
2018,5,30,10,45,491.0,345.0,4.1,23.95,800.0,472.64,352.55
2018,5,30,11,0,582.0,319.0,4.2,24.3,866.0,535.56,400.67
2018,5,30,11,15,740.0,229.5,4.3,24.4,934.0,593.1,446.08
2018,5,30,11,30,898.0,140.0,4.4,24.5,1002.0,661.5,499.7
2018,5,30,11,45,899.5,139.5,4.5,24.65,1006.5,707.07,534.82
2018,5,30,12,0,901.0,139.0,4.6,24.8,1011.0,751.19,568.3
2018,5,30,12,15,898.0,140.5,4.7,24.75,1007.5,791.86,599.19
2018,5,30,12,30,895.0,142.0,4.8,24.7,1004.0,830.4,626.88
2018,5,30,12,45,889.5,144.0,4.9,24.6,992.5,864.95,651.75
2018,5,30,13,0,884.0,146.0,5.0,24.5,981.0,896.81,674.82
2018,5,30,13,15,879.0,145.0,5.1,24.25,962.5,923.65,694.93
2018,5,30,13,30,874.0,144.0,5.2,24.0,944.0,947.4,713.07
2018,5,30,13,45,867.5,143.0,5.25,23.75,919.0,966.55,727.87
2018,5,30,14,0,861.0,142.0,5.3,23.5,894.0,982.4,740.59
2018,5,30,14,15,853.5,140.0,5.3,23.2,863.0,1006.46,758.92
2018,5,30,14,30,846.0,138.0,5.3,22.9,832.0,1013.81,765.91
2018,5,30,14,45,835.0,135.5,5.3,22.55,794.5,1013.6,768.14
2018,5,30,15,0,824.0,133.0,5.3,22.2,757.0,1009.86,768.15
2018,5,30,15,15,809.5,130.0,5.3,22.2,714.0,998.56,762.02
2018,5,30,15,30,795.0,127.0,5.3,22.2,671.0,983.91,753.73
2018,5,30,15,45,778.0,123.0,5.2,21.35,625.0,962.36,742.5
2018,5,30,16,0,761.0,119.0,5.1,20.5,579.0,937.78,729.12
2018,5,30,16,15,738.0,115.0,5.05,20.0,530.0,911.73,713.94
2018,5,30,16,30,715.0,111.0,5.0,19.5,481.0,876.38,691.87
2018,5,30,16,45,682.5,106.5,4.95,19.0,430.0,829.12,660.69
2018,5,30,17,0,650.0,102.0,4.9,18.5,379.0,780.38,627.72
2018,5,30,17,15,606.5,96.0,4.8,17.9,327.5,718.5,583.8
2018,5,30,17,30,563.0,90.0,4.7,17.3,276.0,656.33,538.2
2018,5,30,17,45,501.5,82.0,4.65,16.7,226.5,576.41,476.93
2018,5,30,18,0,440.0,74.0,4.6,16.1,177.0,495.22,411.96
2018,5,30,18,15,352.5,63.0,4.5,15.55,132.5,398.99,331.33
2018,5,30,18,30,265.0,52.0,4.4,15.0,88.0,309.31,252.18
2018,5,30,18,45,163.5,35.0,4.35,14.4,54.5,208.22,151.54
2018,5,30,19,0,62.0,18.0,4.3,13.8,21.0,56.7,0.0
2018,5,30,19,15,31.0,9.0,4.25,13.45,10.5,27.07,0.0
2018,5,30,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,31,4,45,13.0,6.0,3.0,11.55,6.5,0.0,0.0
2018,5,31,5,0,26.0,12.0,3.0,11.6,13.0,10.24,0.0
2018,5,31,5,15,80.5,24.5,3.0,11.85,33.0,19.24,5.22
2018,5,31,5,30,135.0,37.0,3.0,12.1,53.0,28.89,19.12
2018,5,31,5,45,85.5,36.0,3.0,12.3,48.0,28.26,19.4
2018,5,31,6,0,36.0,35.0,3.0,12.5,43.0,28.83,20.22
2018,5,31,6,15,18.0,39.0,3.0,12.9,43.0,33.01,24.1
2018,5,31,6,30,0.0,43.0,3.0,13.3,43.0,35.53,26.36
2018,5,31,6,45,24.0,87.0,3.0,13.7,96.5,69.41,56.51
2018,5,31,7,0,48.0,131.0,3.0,14.1,150.0,99.87,83.1
2018,5,31,7,15,102.0,168.0,3.0,14.7,216.5,119.54,99.75
2018,5,31,7,30,156.0,205.0,3.0,15.3,283.0,141.9,118.44
2018,5,31,7,45,97.0,207.0,3.0,15.85,257.0,142.76,118.49
2018,5,31,8,0,38.0,209.0,3.0,16.4,231.0,151.51,125.29
2018,5,31,8,15,24.5,205.0,3.05,16.9,219.5,149.66,123.08
2018,5,31,8,30,11.0,201.0,3.1,17.4,208.0,157.03,128.7
2018,5,31,8,45,23.5,236.5,3.15,17.9,253.5,169.12,138.21
2018,5,31,9,0,36.0,272.0,3.2,18.4,299.0,195.79,151.58
2018,5,31,9,15,143.5,298.5,3.3,18.75,413.5,219.46,164.68
2018,5,31,9,30,251.0,325.0,3.4,19.1,528.0,254.45,186.83
2018,5,31,9,45,427.5,286.0,3.5,19.5,648.0,283.49,203.58
2018,5,31,10,0,604.0,247.0,3.6,19.9,768.0,337.38,242.55
2018,5,31,10,15,731.5,198.0,3.7,20.1,848.0,389.04,283.71
2018,5,31,10,30,859.0,149.0,3.8,20.3,928.0,458.62,339.6
2018,5,31,10,45,882.5,139.5,3.95,20.55,955.0,511.23,383.97
2018,5,31,11,0,906.0,130.0,4.1,20.8,982.0,564.88,428.29
2018,5,31,11,15,908.5,130.0,4.25,20.85,993.5,614.16,468.72
2018,5,31,11,30,911.0,130.0,4.4,20.9,1005.0,662.36,507.52
2018,5,31,11,45,912.0,130.5,4.55,20.95,1010.0,708.7,544.27
2018,5,31,12,0,913.0,131.0,4.7,21.0,1015.0,753.54,579.28
2018,5,31,12,15,910.5,132.0,4.8,20.9,1011.5,794.49,610.94
2018,5,31,12,30,908.0,133.0,4.9,20.8,1008.0,833.3,639.23
2018,5,31,12,45,902.5,135.5,5.0,20.7,997.0,868.52,664.99
2018,5,31,13,0,897.0,138.0,5.1,20.6,986.0,901.04,688.89
2018,5,31,13,15,893.0,137.0,5.1,20.45,968.0,928.94,709.13
2018,5,31,13,30,889.0,136.0,5.1,20.3,950.0,953.78,727.31
2018,5,31,13,45,883.0,134.0,5.1,20.15,924.5,972.62,741.42
2018,5,31,14,0,877.0,132.0,5.1,20.0,899.0,988.07,753.34
2018,5,31,14,15,869.5,130.0,5.05,19.85,867.5,998.64,761.66
2018,5,31,14,30,862.0,128.0,5.0,19.7,836.0,1005.76,767.76
2018,5,31,14,45,852.0,125.5,4.95,19.5,798.5,1006.41,769.7
2018,5,31,15,0,842.0,123.0,4.9,19.3,761.0,1016.85,778.65
2018,5,31,15,15,828.0,120.5,4.9,19.3,718.5,1006.59,773.15
2018,5,31,15,30,814.0,118.0,4.9,19.3,676.0,992.97,765.58
2018,5,31,15,45,799.0,114.0,4.75,18.8,630.5,973.34,754.17
2018,5,31,16,0,784.0,110.0,4.6,18.3,585.0,950.63,740.64
2018,5,31,16,15,762.5,106.0,4.55,17.9,536.0,918.53,720.91
2018,5,31,16,30,741.0,102.0,4.5,17.5,487.0,890.42,703.9
2018,5,31,16,45,711.0,98.0,4.45,17.15,436.0,845.83,674.42
2018,5,31,17,0,681.0,94.0,4.4,16.8,385.0,799.67,643.23
2018,5,31,17,15,639.0,88.5,4.3,16.3,333.0,739.26,600.48
2018,5,31,17,30,597.0,83.0,4.2,15.8,281.0,678.55,556.13
2018,5,31,17,45,537.5,76.0,4.1,15.35,231.0,600.96,496.79
2018,5,31,18,0,478.0,69.0,4.0,14.9,181.0,524.85,436.03
2018,5,31,18,15,391.0,59.0,3.8,14.4,136.0,423.32,351.83
2018,5,31,18,30,304.0,49.0,3.6,13.9,91.0,333.75,273.13
2018,5,31,18,45,193.0,34.0,3.4,13.45,57.0,226.85,167.95
2018,5,31,19,0,82.0,19.0,3.2,13.0,23.0,93.22,0.0
2018,5,31,19,15,41.0,9.5,3.2,12.75,11.5,33.78,0.0
2018,5,31,19,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,1,4,45,30.0,6.0,1.7,11.1,7.0,0.0,0.0
2018,6,1,5,0,60.0,12.0,1.8,11.3,14.0,10.24,0.0
2018,6,1,5,15,172.5,27.0,1.85,11.8,44.5,20.97,6.61
2018,6,1,5,30,285.0,42.0,1.9,12.3,75.0,32.44,22.18
2018,6,1,5,45,379.5,51.0,1.95,12.75,118.0,41.23,30.82
2018,6,1,6,0,474.0,60.0,2.0,13.2,161.0,47.67,36.96
2018,6,1,6,15,537.5,67.0,2.0,13.9,210.5,52.2,41.13
2018,6,1,6,30,601.0,74.0,2.0,14.6,260.0,56.69,45.06
2018,6,1,6,45,647.0,79.0,1.95,15.25,312.5,59.43,47.31
2018,6,1,7,0,693.0,84.0,1.9,15.9,365.0,62.14,49.45
2018,6,1,7,15,725.5,87.0,1.9,16.7,416.5,63.25,50.09
2018,6,1,7,30,758.0,90.0,1.9,17.5,468.0,70.3,55.87
2018,6,1,7,45,782.5,93.0,1.95,18.35,518.5,71.36,56.38
2018,6,1,8,0,807.0,96.0,2.0,19.2,569.0,72.36,56.85
2018,6,1,8,15,825.0,99.0,2.05,20.1,617.0,73.18,57.15
2018,6,1,8,30,843.0,102.0,2.1,21.0,665.0,73.91,57.39
2018,6,1,8,45,857.5,103.5,2.15,21.9,708.5,85.31,66.58
2018,6,1,9,0,872.0,105.0,2.2,22.8,752.0,136.53,76.18
2018,6,1,9,15,885.0,106.0,2.25,23.5,792.0,189.14,107.17
2018,6,1,9,30,898.0,107.0,2.3,24.2,832.0,243.27,147.66
2018,6,1,9,45,909.5,106.5,2.3,24.9,866.5,297.44,192.14
2018,6,1,10,0,921.0,106.0,2.3,25.6,901.0,352.53,238.64
2018,6,1,10,15,926.5,107.0,2.35,26.15,927.5,407.24,285.04
2018,6,1,10,30,932.0,108.0,2.4,26.7,954.0,461.85,330.44
2018,6,1,10,45,936.0,108.5,2.4,27.25,973.5,515.14,373.49
2018,6,1,11,0,940.0,109.0,2.4,27.8,993.0,567.77,414.65
2018,6,1,11,15,942.5,109.5,2.45,28.2,1005.5,618.73,453.7
2018,6,1,11,30,945.0,110.0,2.5,28.6,1018.0,668.52,490.77
2018,6,1,11,45,946.5,110.0,2.6,29.0,1023.0,715.97,525.45
2018,6,1,12,0,948.0,110.0,2.7,29.4,1028.0,761.83,558.2
2018,6,1,12,15,943.0,113.0,2.75,29.65,1024.0,803.5,586.72
2018,6,1,12,30,938.0,116.0,2.8,29.9,1020.0,842.8,612.32
2018,6,1,12,45,930.5,119.0,2.9,30.15,1008.0,877.49,635.08
2018,6,1,13,0,923.0,122.0,3.0,30.4,996.0,909.29,655.93
2018,6,1,13,15,919.5,121.0,3.1,30.5,978.0,937.98,675.18
2018,6,1,13,30,916.0,120.0,3.2,30.6,960.0,963.56,692.48
2018,6,1,13,45,910.0,119.0,3.3,30.65,934.5,983.57,706.44
2018,6,1,14,0,904.0,118.0,3.4,30.7,909.0,1000.18,718.37
2018,6,1,14,15,896.0,116.0,3.5,30.65,876.5,1010.37,726.63
2018,6,1,14,30,888.0,114.0,3.6,30.6,844.0,1017.01,732.81
2018,6,1,14,45,879.0,112.0,3.65,30.5,807.0,1019.13,736.05
2018,6,1,15,0,870.0,110.0,3.7,30.4,770.0,1017.77,737.25
2018,6,1,15,15,857.0,107.5,3.7,30.4,727.5,1008.37,732.75
2018,6,1,15,30,844.0,105.0,3.7,30.4,685.0,1008.1,734.42
2018,6,1,15,45,828.0,102.0,3.8,29.95,638.5,988.43,725.41
2018,6,1,16,0,812.0,99.0,3.9,29.5,592.0,965.66,714.42
2018,6,1,16,15,792.0,94.5,3.9,29.1,542.0,934.12,696.68
2018,6,1,16,30,772.0,90.0,3.9,28.7,492.0,899.97,676.97
2018,6,1,16,45,744.5,86.5,3.85,28.35,441.0,857.46,650.72
2018,6,1,17,0,717.0,83.0,3.8,28.0,390.0,819.06,626.82
2018,6,1,17,15,679.5,77.5,3.45,27.2,338.0,762.02,588.63
2018,6,1,17,30,642.0,72.0,3.1,26.4,286.0,704.54,548.93
2018,6,1,17,45,589.0,65.5,2.75,25.65,236.0,632.28,496.6
2018,6,1,18,0,536.0,59.0,2.4,24.9,186.0,561.41,443.03
2018,6,1,18,15,455.5,51.0,2.1,23.75,141.0,468.67,370.97
2018,6,1,18,30,375.0,43.0,1.8,22.6,96.0,380.27,298.52
2018,6,1,18,45,256.0,32.0,1.5,21.45,61.5,267.01,192.92
2018,6,1,19,0,137.0,21.0,1.2,20.3,27.0,143.89,0.0
2018,6,1,19,15,68.5,10.5,1.2,19.9,13.5,51.88,0.0
2018,6,1,19,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.15,19.1,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
