Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,22,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,2,4,45,38.5,6.5,0.65,16.6,7.5,0.0,0.0
2018,6,2,5,0,77.0,13.0,0.6,16.9,15.0,11.1,0.0
2018,6,2,5,15,197.0,26.0,0.75,17.75,45.5,20.25,6.26
2018,6,2,5,30,317.0,39.0,0.9,18.6,76.0,32.11,21.33
2018,6,2,5,45,406.5,47.5,1.0,19.5,119.0,38.3,27.44
2018,6,2,6,0,496.0,56.0,1.1,20.4,162.0,44.45,33.08
2018,6,2,6,15,555.5,62.5,1.2,21.25,211.0,48.73,36.88
2018,6,2,6,30,615.0,69.0,1.3,22.1,260.0,52.96,40.45
2018,6,2,6,45,656.5,74.0,1.4,22.95,311.5,55.83,42.72
2018,6,2,7,0,698.0,79.0,1.5,23.8,363.0,58.64,44.85
2018,6,2,7,15,728.5,83.0,1.6,24.65,414.5,66.08,50.85
2018,6,2,7,30,759.0,87.0,1.7,25.5,466.0,68.11,52.18
2018,6,2,7,45,781.5,90.5,1.8,26.4,516.0,69.57,53.02
2018,6,2,8,0,804.0,94.0,1.9,27.3,566.0,70.94,53.77
2018,6,2,8,15,821.5,97.0,1.9,28.0,613.5,71.8,54.15
2018,6,2,8,30,839.0,100.0,1.9,28.7,661.0,83.11,63.08
2018,6,2,8,45,852.5,102.5,1.9,29.4,704.5,85.04,64.27
2018,6,2,9,0,866.0,105.0,1.9,30.1,748.0,136.43,73.86
2018,6,2,9,15,875.5,107.0,1.85,30.7,786.0,188.8,104.05
2018,6,2,9,30,885.0,109.0,1.8,31.3,824.0,242.33,143.04
2018,6,2,9,45,891.5,111.5,1.75,31.9,856.5,296.42,186.2
2018,6,2,10,0,898.0,114.0,1.7,32.5,889.0,350.98,230.8
2018,6,2,10,15,904.0,115.0,1.65,33.1,915.5,404.66,274.46
2018,6,2,10,30,910.0,116.0,1.6,33.7,942.0,458.33,317.04
2018,6,2,10,45,914.0,116.5,1.55,34.25,961.5,510.53,357.3
2018,6,2,11,0,918.0,117.0,1.5,34.8,981.0,562.11,395.66
2018,6,2,11,15,920.5,118.0,1.45,35.2,993.5,612.41,431.95
2018,6,2,11,30,923.0,119.0,1.4,35.6,1006.0,661.63,466.2
2018,6,2,11,45,924.0,119.0,1.35,36.0,1011.0,707.88,497.33
2018,6,2,12,0,925.0,119.0,1.3,36.4,1016.0,752.57,526.43
2018,6,2,12,15,925.5,118.5,1.3,36.6,1013.5,794.74,553.58
2018,6,2,12,30,926.0,118.0,1.3,36.8,1011.0,834.89,577.83
2018,6,2,12,45,925.5,116.5,1.3,37.0,1001.0,871.09,599.44
2018,6,2,13,0,925.0,115.0,1.3,37.2,991.0,904.66,619.31
2018,6,2,13,15,921.5,114.0,1.35,37.25,973.0,933.21,637.16
2018,6,2,13,30,918.0,113.0,1.4,37.3,955.0,958.64,653.21
2018,6,2,13,45,913.0,111.5,1.45,37.3,930.0,978.96,666.44
2018,6,2,14,0,908.0,110.0,1.5,37.3,905.0,995.89,677.81
2018,6,2,14,15,900.5,109.0,1.6,37.2,874.0,1007.47,687.14
2018,6,2,14,30,893.0,108.0,1.7,37.1,843.0,1015.56,694.56
2018,6,2,14,45,883.5,106.0,1.8,36.95,805.5,1017.09,698.36
2018,6,2,15,0,874.0,104.0,1.9,36.8,768.0,1015.12,700.22
2018,6,2,15,15,861.5,101.5,1.9,36.8,725.5,1006.11,696.29
2018,6,2,15,30,849.0,99.0,1.9,36.8,683.0,993.76,690.52
2018,6,2,15,45,832.0,96.5,2.1,36.2,636.5,985.73,691.52
2018,6,2,16,0,815.0,94.0,2.3,35.6,590.0,962.53,682.81
2018,6,2,16,15,793.5,90.5,2.35,35.15,540.0,930.7,666.57
2018,6,2,16,30,772.0,87.0,2.4,34.7,490.0,896.33,648.43
2018,6,2,16,45,744.0,83.5,2.5,34.2,439.0,853.4,624.71
2018,6,2,17,0,716.0,80.0,2.6,33.7,388.0,808.69,599.01
2018,6,2,17,15,678.0,75.0,2.35,32.7,336.5,757.33,566.75
2018,6,2,17,30,640.0,70.0,2.1,31.7,285.0,700.19,529.26
2018,6,2,17,45,586.0,64.0,1.9,30.7,235.0,627.87,479.62
2018,6,2,18,0,532.0,58.0,1.7,29.7,185.0,557.03,428.64
2018,6,2,18,15,452.5,50.5,1.55,28.5,140.5,465.94,360.39
2018,6,2,18,30,373.0,43.0,1.4,27.3,96.0,379.08,291.5
2018,6,2,18,45,255.5,31.5,1.2,26.1,61.5,266.64,190.44
2018,6,2,19,0,138.0,20.0,1.0,24.9,27.0,143.37,0.0
2018,6,2,19,15,69.0,10.0,1.0,24.5,13.5,51.81,0.0
2018,6,2,19,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,22.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,21.55,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,6,3,4,45,43.5,6.5,0.4,22.75,7.5,0.0,0.0
2018,6,3,5,0,87.0,13.0,0.4,23.0,15.0,11.1,0.0
2018,6,3,5,15,213.0,25.5,0.45,23.65,46.5,21.16,6.8
2018,6,3,5,30,339.0,38.0,0.5,24.3,78.0,31.26,20.1
2018,6,3,5,45,429.5,46.0,0.55,24.95,122.0,37.1,25.78
2018,6,3,6,0,520.0,54.0,0.6,25.6,166.0,42.94,31.05
2018,6,3,6,15,579.0,60.0,0.65,26.3,215.5,46.92,34.53
2018,6,3,6,30,638.0,66.0,0.7,27.0,265.0,50.88,37.83
2018,6,3,6,45,679.0,70.5,0.75,27.7,316.5,53.5,39.88
2018,6,3,7,0,720.0,75.0,0.8,28.4,368.0,61.12,46.03
2018,6,3,7,15,750.0,78.5,0.9,29.25,420.0,62.98,47.24
2018,6,3,7,30,780.0,82.0,1.0,30.1,472.0,64.78,48.39
2018,6,3,7,45,803.5,85.0,1.1,31.0,523.0,66.08,49.09
2018,6,3,8,0,827.0,88.0,1.2,31.9,574.0,67.31,49.72
2018,6,3,8,15,844.0,91.0,1.25,32.5,622.0,78.3,58.32
2018,6,3,8,30,861.0,94.0,1.3,33.1,670.0,79.96,59.31
2018,6,3,8,45,874.5,95.5,1.4,33.75,713.5,81.8,60.46
2018,6,3,9,0,888.0,97.0,1.5,34.4,757.0,133.67,69.6
2018,6,3,9,15,893.5,101.5,1.6,34.8,795.0,188.1,100.92
2018,6,3,9,30,899.0,106.0,1.7,35.2,833.0,243.31,140.84
2018,6,3,9,45,901.0,111.0,1.85,35.55,864.5,298.58,184.74
2018,6,3,10,0,903.0,116.0,2.0,35.9,896.0,353.87,229.92
2018,6,3,10,15,908.0,117.0,2.1,36.15,921.5,407.46,273.78
2018,6,3,10,30,913.0,118.0,2.2,36.4,947.0,460.92,316.81
2018,6,3,10,45,917.0,118.5,2.35,36.65,966.5,513.27,358.17
2018,6,3,11,0,921.0,119.0,2.5,36.9,986.0,565.0,398.01
2018,6,3,11,15,923.0,120.0,2.65,37.0,998.5,615.17,435.98
2018,6,3,11,30,925.0,121.0,2.8,37.1,1011.0,664.21,472.25
2018,6,3,11,45,926.0,121.0,2.95,37.2,1015.5,710.56,505.92
2018,6,3,12,0,927.0,121.0,3.1,37.3,1020.0,755.36,537.89
2018,6,3,12,15,926.5,121.0,3.2,37.2,1017.5,797.31,567.26
2018,6,3,12,30,926.0,121.0,3.3,37.1,1015.0,837.19,593.76
2018,6,3,12,45,924.5,120.0,3.45,37.05,1004.5,873.08,617.79
2018,6,3,13,0,923.0,119.0,3.6,37.0,994.0,906.31,640.14
2018,6,3,13,15,919.0,119.0,3.65,36.8,976.5,935.4,659.74
2018,6,3,13,30,915.0,119.0,3.7,36.6,959.0,961.4,677.48
2018,6,3,13,45,909.5,117.0,3.75,36.45,933.5,980.88,691.05
2018,6,3,14,0,904.0,115.0,3.8,36.3,908.0,996.94,702.63
2018,6,3,14,15,896.0,114.0,3.8,36.05,876.5,1008.11,711.27
2018,6,3,14,30,888.0,113.0,3.8,35.8,845.0,1015.79,717.89
2018,6,3,14,45,878.0,111.0,3.8,35.55,807.5,1016.93,720.55
2018,6,3,15,0,868.0,109.0,3.8,35.3,770.0,1014.57,721.19
2018,6,3,15,15,855.0,107.0,3.8,35.3,727.5,1005.76,717.15
2018,6,3,15,30,842.0,105.0,3.8,35.3,685.0,1006.11,719.17
2018,6,3,15,45,826.0,101.5,3.8,34.6,638.5,985.9,710.07
2018,6,3,16,0,810.0,98.0,3.8,33.9,592.0,962.58,699.07
2018,6,3,16,15,789.0,94.5,3.8,33.4,542.5,931.38,682.18
2018,6,3,16,30,768.0,91.0,3.8,32.9,493.0,897.61,663.38
2018,6,3,16,45,740.5,87.0,3.75,32.4,442.0,854.61,637.67
2018,6,3,17,0,713.0,83.0,3.7,31.9,391.0,815.65,614.19
2018,6,3,17,15,675.5,78.0,3.55,31.05,339.5,759.45,578.23
2018,6,3,17,30,638.0,73.0,3.4,30.2,288.0,702.81,540.69
2018,6,3,17,45,585.5,66.5,3.3,29.35,238.0,631.1,490.61
2018,6,3,18,0,533.0,60.0,3.2,28.5,188.0,560.75,439.02
2018,6,3,18,15,453.5,52.0,2.85,27.45,143.0,468.83,368.01
2018,6,3,18,30,374.0,44.0,2.5,26.4,98.0,381.14,296.79
2018,6,3,18,45,257.0,32.5,2.15,25.3,63.0,268.73,195.22
2018,6,3,19,0,140.0,21.0,1.8,24.2,28.0,147.13,0.0
2018,6,3,19,15,70.0,10.5,1.75,23.65,14.0,52.92,0.0
2018,6,3,19,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,22.55,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.3,20.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,4,4,45,53.0,6.5,1.8,15.7,8.0,0.0,0.0
2018,6,4,5,0,106.0,13.0,2.0,15.9,16.0,11.1,0.0
2018,6,4,5,15,242.0,24.5,2.15,16.4,48.5,20.29,6.84
2018,6,4,5,30,378.0,36.0,2.3,16.9,81.0,29.59,19.39
2018,6,4,5,45,456.0,43.5,2.4,17.4,123.5,35.09,24.9
2018,6,4,6,0,534.0,51.0,2.5,17.9,166.0,40.56,30.02
2018,6,4,6,15,519.0,62.0,2.65,18.75,198.0,48.02,36.64
2018,6,4,6,30,504.0,73.0,2.8,19.6,230.0,54.98,42.64
2018,6,4,6,45,539.5,82.0,2.95,20.45,277.5,60.48,47.21
2018,6,4,7,0,575.0,91.0,3.1,21.3,325.0,65.71,51.43
2018,6,4,7,15,677.5,86.0,3.25,22.2,398.0,61.89,47.79
2018,6,4,7,30,780.0,81.0,3.4,23.1,471.0,64.06,49.29
2018,6,4,7,45,812.5,81.0,3.55,24.0,524.5,63.46,48.42
2018,6,4,8,0,845.0,81.0,3.7,24.9,578.0,72.34,55.52
2018,6,4,8,15,861.0,83.5,3.75,25.65,625.5,73.95,56.51
2018,6,4,8,30,877.0,86.0,3.8,26.4,673.0,75.42,57.38
2018,6,4,8,45,889.0,88.0,3.85,27.15,716.5,77.99,59.15
2018,6,4,9,0,901.0,90.0,3.9,27.9,760.0,130.68,68.98
2018,6,4,9,15,905.0,95.0,3.95,28.5,797.5,185.82,101.91
2018,6,4,9,30,909.0,100.0,4.0,29.1,835.0,241.6,143.7
2018,6,4,9,45,909.5,106.0,4.0,29.7,866.5,297.6,189.65
2018,6,4,10,0,910.0,112.0,4.0,30.3,898.0,353.47,236.71
2018,6,4,10,15,916.0,113.0,4.0,30.75,925.0,407.7,282.41
2018,6,4,10,30,922.0,114.0,4.0,31.2,952.0,461.91,327.26
2018,6,4,10,45,926.5,114.0,4.05,31.6,971.5,514.53,369.98
2018,6,4,11,0,931.0,114.0,4.1,32.0,991.0,566.55,411.04
2018,6,4,11,15,933.5,114.5,4.15,32.15,1003.5,617.03,450.26
2018,6,4,11,30,936.0,115.0,4.2,32.3,1016.0,666.39,487.66
2018,6,4,11,45,937.0,115.5,4.25,32.45,1021.0,713.49,522.56
2018,6,4,12,0,938.0,116.0,4.3,32.6,1026.0,759.03,555.59
2018,6,4,12,15,938.5,115.0,4.4,32.6,1023.5,801.25,585.68
2018,6,4,12,30,939.0,114.0,4.5,32.6,1021.0,841.38,612.93
2018,6,4,12,45,938.0,113.0,4.6,32.55,1011.0,877.96,637.86
2018,6,4,13,0,937.0,112.0,4.7,32.5,1001.0,911.88,661.03
2018,6,4,13,15,933.5,111.0,4.8,32.3,983.0,940.73,681.56
2018,6,4,13,30,930.0,110.0,4.9,32.1,965.0,966.43,700.16
2018,6,4,13,45,925.0,109.5,4.95,31.85,940.5,987.97,715.96
2018,6,4,14,0,920.0,109.0,5.0,31.6,916.0,1006.16,729.72
2018,6,4,14,15,913.5,107.0,5.0,31.25,884.5,1017.91,739.37
2018,6,4,14,30,907.0,105.0,5.0,30.9,853.0,1026.11,746.9
2018,6,4,14,45,898.0,103.0,5.05,30.55,816.0,1028.27,751.06
2018,6,4,15,0,889.0,101.0,5.1,30.2,779.0,1026.89,753.09
2018,6,4,15,15,877.0,99.0,5.1,30.2,736.5,1019.01,749.49
2018,6,4,15,30,865.0,97.0,5.1,30.2,694.0,1007.76,743.83
2018,6,4,15,45,849.5,94.5,5.05,29.2,647.5,989.14,736.0
2018,6,4,16,0,834.0,92.0,5.0,28.2,601.0,979.35,734.19
2018,6,4,16,15,814.5,88.5,4.95,27.55,551.5,949.37,717.49
2018,6,4,16,30,795.0,85.0,4.9,26.9,502.0,916.74,698.85
2018,6,4,16,45,768.0,81.0,4.9,26.25,450.0,873.8,672.92
2018,6,4,17,0,741.0,77.0,4.9,25.6,398.0,829.01,645.02
2018,6,4,17,15,704.0,72.5,4.8,24.8,346.0,772.81,607.7
2018,6,4,17,30,667.0,68.0,4.7,24.0,294.0,721.97,573.04
2018,6,4,17,45,616.0,62.0,4.6,23.15,243.5,651.46,521.98
2018,6,4,18,0,565.0,56.0,4.5,22.3,193.0,582.23,469.45
2018,6,4,18,15,486.5,49.0,4.35,21.45,147.0,491.54,397.16
2018,6,4,18,30,408.0,42.0,4.2,20.6,101.0,405.08,324.63
2018,6,4,18,45,287.0,31.5,4.05,19.75,65.5,289.71,218.09
2018,6,4,19,0,166.0,21.0,3.9,18.9,30.0,165.22,0.0
2018,6,4,19,15,83.0,10.5,3.8,18.35,15.0,61.15,0.0
2018,6,4,19,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.65,17.25,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,5,4,45,38.5,7.0,2.8,13.15,8.0,0.0,0.0
2018,6,5,5,0,77.0,14.0,2.9,13.2,16.0,11.95,0.0
2018,6,5,5,15,198.5,28.0,3.0,13.55,48.0,21.78,8.12
2018,6,5,5,30,320.0,42.0,3.1,13.9,80.0,34.76,24.08
2018,6,5,5,45,412.0,50.5,3.2,14.25,124.0,40.85,30.3
2018,6,5,6,0,504.0,59.0,3.3,14.6,168.0,46.94,36.09
2018,6,5,6,15,565.5,66.0,3.4,15.1,218.5,51.54,40.33
2018,6,5,6,30,627.0,73.0,3.5,15.6,269.0,56.09,44.34
2018,6,5,6,45,670.5,78.0,3.55,16.1,321.5,58.88,46.65
2018,6,5,7,0,714.0,83.0,3.6,16.6,374.0,61.62,48.85
2018,6,5,7,15,744.5,86.5,3.6,17.25,426.0,68.91,54.92
2018,6,5,7,30,775.0,90.0,3.6,17.9,478.0,70.49,55.95
2018,6,5,7,45,798.5,93.5,3.6,18.55,529.0,71.91,56.82
2018,6,5,8,0,822.0,97.0,3.6,19.2,580.0,73.25,57.62
2018,6,5,8,15,839.0,100.0,3.6,19.8,628.0,74.04,57.97
2018,6,5,8,30,856.0,103.0,3.6,20.4,676.0,74.74,58.24
2018,6,5,8,45,869.0,105.5,3.55,21.05,720.0,87.99,69.09
2018,6,5,9,0,882.0,108.0,3.5,21.7,764.0,140.16,78.83
2018,6,5,9,15,897.5,106.5,3.45,22.25,804.0,192.0,109.58
2018,6,5,9,30,913.0,105.0,3.4,22.8,844.0,245.58,150.09
2018,6,5,9,45,926.5,102.0,3.4,23.4,878.0,299.26,194.82
2018,6,5,10,0,940.0,99.0,3.4,24.0,912.0,354.0,241.84
2018,6,5,10,15,943.5,101.0,3.4,24.45,938.0,409.45,289.7
2018,6,5,10,30,947.0,103.0,3.4,24.9,964.0,464.61,336.4
2018,6,5,10,45,942.0,108.5,3.45,25.35,980.5,517.79,380.5
2018,6,5,11,0,937.0,114.0,3.5,25.8,997.0,569.49,422.11
2018,6,5,11,15,879.5,153.5,3.55,26.1,990.5,613.41,456.68
2018,6,5,11,30,822.0,193.0,3.6,26.4,984.0,657.02,489.43
2018,6,5,11,45,721.0,260.5,3.7,26.7,957.0,688.97,512.18
2018,6,5,12,0,620.0,328.0,3.8,27.0,930.0,710.21,526.42
2018,6,5,12,15,760.5,235.0,3.85,27.1,971.5,778.05,577.43
2018,6,5,12,30,901.0,142.0,3.9,27.2,1013.0,834.06,618.99
2018,6,5,12,45,917.0,130.0,4.0,27.3,1008.5,874.91,646.76
2018,6,5,13,0,933.0,118.0,4.1,27.4,1004.0,913.55,673.05
2018,6,5,13,15,928.5,118.0,4.15,27.3,986.0,942.5,693.11
2018,6,5,13,30,924.0,118.0,4.2,27.2,968.0,968.31,711.21
2018,6,5,13,45,918.0,117.0,4.25,27.05,942.5,988.52,725.84
2018,6,5,14,0,912.0,116.0,4.3,26.9,917.0,1005.32,738.39
2018,6,5,14,15,905.0,114.0,4.35,26.65,885.5,1016.66,747.79
2018,6,5,14,30,898.0,112.0,4.4,26.4,854.0,1024.47,755.07
2018,6,5,14,45,888.0,110.5,4.4,26.15,816.5,1026.29,758.27
2018,6,5,15,0,878.0,109.0,4.4,25.9,779.0,1024.61,759.36
2018,6,5,15,15,865.5,106.5,4.4,25.9,736.5,1015.85,755.15
2018,6,5,15,30,853.0,104.0,4.4,25.9,694.0,1003.73,748.88
2018,6,5,15,45,837.5,101.0,4.35,25.15,647.5,997.06,748.34
2018,6,5,16,0,822.0,98.0,4.3,24.4,601.0,974.86,737.28
2018,6,5,16,15,803.0,94.0,4.25,23.9,551.5,944.98,720.23
2018,6,5,16,30,784.0,90.0,4.2,23.4,502.0,912.43,701.18
2018,6,5,16,45,757.5,85.5,4.15,22.85,450.5,869.58,674.63
2018,6,5,17,0,731.0,81.0,4.1,22.3,399.0,824.84,646.16
2018,6,5,17,15,694.0,76.5,4.05,21.6,347.0,774.85,613.34
2018,6,5,17,30,657.0,72.0,4.0,20.9,295.0,718.91,574.84
2018,6,5,17,45,605.5,65.5,3.9,20.15,244.5,647.54,522.83
2018,6,5,18,0,554.0,59.0,3.8,19.4,194.0,577.43,469.3
2018,6,5,18,15,475.5,51.5,3.7,18.65,148.0,486.26,396.32
2018,6,5,18,30,397.0,44.0,3.6,17.9,102.0,399.2,322.97
2018,6,5,18,45,279.0,32.5,3.45,17.1,66.0,285.09,217.71
2018,6,5,19,0,161.0,21.0,3.3,16.3,30.0,162.45,0.0
2018,6,5,19,15,80.5,10.5,3.2,15.85,15.0,59.64,0.0
2018,6,5,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,6,4,45,25.5,6.5,3.0,12.4,7.0,0.0,0.0
2018,6,6,5,0,51.0,13.0,3.0,12.5,14.0,11.1,0.0
2018,6,6,5,15,123.0,25.0,3.0,12.75,37.0,19.32,6.76
2018,6,6,5,30,195.0,37.0,3.0,13.0,60.0,28.35,18.71
2018,6,6,5,45,242.5,48.5,3.0,13.3,91.5,36.73,26.81
2018,6,6,6,0,290.0,60.0,3.0,13.6,123.0,44.89,34.43
2018,6,6,6,15,387.5,66.5,3.0,14.05,174.0,49.68,38.86
2018,6,6,6,30,485.0,73.0,3.0,14.5,225.0,54.78,43.37
2018,6,6,6,45,410.0,72.0,2.95,15.0,216.5,51.72,40.52
2018,6,6,7,0,335.0,71.0,2.9,15.5,208.0,48.69,37.65
2018,6,6,7,15,200.0,78.0,2.9,16.15,163.0,52.45,40.72
2018,6,6,7,30,65.0,85.0,2.9,16.8,118.0,65.71,52.03
2018,6,6,7,45,194.5,141.5,2.85,17.45,253.5,97.18,78.87
2018,6,6,8,0,324.0,198.0,2.8,18.1,389.0,131.73,107.77
2018,6,6,8,15,572.0,154.5,2.8,18.85,524.5,95.86,76.72
2018,6,6,8,30,820.0,111.0,2.8,19.6,660.0,79.08,62.09
2018,6,6,8,45,832.5,113.5,2.75,20.35,702.5,81.01,63.38
2018,6,6,9,0,845.0,116.0,2.7,21.1,745.0,131.78,73.41
2018,6,6,9,15,850.5,121.5,2.8,21.65,782.5,194.71,113.83
2018,6,6,9,30,856.0,127.0,2.9,22.2,820.0,248.19,154.63
2018,6,6,9,45,841.0,142.0,2.95,22.7,845.5,296.3,195.85
2018,6,6,10,0,826.0,157.0,3.0,23.2,871.0,351.31,243.34
2018,6,6,10,15,800.5,177.5,3.15,23.55,887.0,404.69,289.57
2018,6,6,10,30,775.0,198.0,3.3,23.9,903.0,455.26,332.55
2018,6,6,10,45,732.5,229.0,3.4,24.25,906.5,499.9,369.82
2018,6,6,11,0,690.0,260.0,3.5,24.6,910.0,544.11,405.23
2018,6,6,11,15,755.0,223.0,3.65,24.75,943.0,596.02,446.1
2018,6,6,11,30,820.0,186.0,3.8,24.9,976.0,650.36,488.37
2018,6,6,11,45,845.5,170.5,4.0,25.0,988.5,698.88,525.8
2018,6,6,12,0,871.0,155.0,4.2,25.1,1001.0,740.69,558.19
2018,6,6,12,15,866.5,157.5,4.3,25.05,997.0,779.97,587.71
2018,6,6,12,30,862.0,160.0,4.4,25.0,993.0,817.19,614.74
2018,6,6,12,45,855.5,162.0,4.55,24.95,981.5,861.28,646.06
2018,6,6,13,0,849.0,164.0,4.7,24.9,970.0,892.74,668.86
2018,6,6,13,15,845.0,162.5,4.75,24.7,952.5,920.23,688.81
2018,6,6,13,30,841.0,161.0,4.8,24.5,935.0,944.66,706.79
2018,6,6,13,45,834.5,159.0,4.85,24.3,910.0,963.08,720.82
2018,6,6,14,0,828.0,157.0,4.9,24.1,885.0,978.15,732.75
2018,6,6,14,15,818.5,155.5,4.9,23.85,854.0,987.4,740.67
2018,6,6,14,30,809.0,154.0,4.9,23.6,823.0,993.2,746.44
2018,6,6,14,45,797.0,151.5,4.9,23.4,786.0,992.0,747.47
2018,6,6,15,0,785.0,149.0,4.9,23.2,749.0,987.36,746.34
2018,6,6,15,15,770.0,145.5,4.9,23.2,707.0,975.22,739.63
2018,6,6,15,30,755.0,142.0,4.9,23.2,665.0,967.71,736.28
2018,6,6,15,45,735.0,138.5,4.85,22.6,619.0,944.52,723.48
2018,6,6,16,0,715.0,135.0,4.8,22.0,573.0,918.5,708.74
2018,6,6,16,15,689.5,130.5,4.75,21.55,524.5,883.17,686.84
2018,6,6,16,30,664.0,126.0,4.7,21.1,476.0,845.6,663.1
2018,6,6,16,45,631.0,120.0,4.65,20.65,425.5,796.98,630.88
2018,6,6,17,0,598.0,114.0,4.6,20.2,375.0,746.96,596.94
2018,6,6,17,15,554.0,107.0,4.55,19.6,324.5,684.54,553.0
2018,6,6,17,30,510.0,100.0,4.5,19.0,274.0,614.94,502.07
2018,6,6,17,45,451.0,90.5,4.4,18.4,225.5,539.11,444.12
2018,6,6,18,0,392.0,81.0,4.3,17.8,177.0,465.84,385.8
2018,6,6,18,15,314.5,68.5,4.15,17.2,134.0,376.85,311.38
2018,6,6,18,30,237.0,56.0,4.0,16.6,91.0,293.36,238.95
2018,6,6,18,45,150.5,38.5,3.85,16.05,58.0,186.59,142.79
2018,6,6,19,0,64.0,21.0,3.7,15.5,25.0,85.96,0.0
2018,6,6,19,15,32.0,10.5,3.6,15.15,12.5,29.13,0.0
2018,6,6,19,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,7,4,45,14.5,6.0,2.55,11.8,6.5,0.0,0.0
2018,6,7,5,0,29.0,12.0,2.6,11.9,13.0,10.24,0.0
2018,6,7,5,15,106.0,30.0,2.6,12.2,41.5,23.27,9.49
2018,6,7,5,30,183.0,48.0,2.6,12.5,70.0,36.77,26.0
2018,6,7,5,45,267.5,63.0,2.65,12.85,112.0,47.5,36.36
2018,6,7,6,0,352.0,78.0,2.7,13.2,154.0,58.23,46.34
2018,6,7,6,15,416.5,88.0,2.7,13.8,201.5,65.03,52.55
2018,6,7,6,30,481.0,98.0,2.7,14.4,249.0,71.7,58.41
2018,6,7,6,45,395.0,118.0,2.7,15.0,256.5,83.35,68.46
2018,6,7,7,0,309.0,138.0,2.7,15.6,264.0,98.56,81.43
2018,6,7,7,15,262.5,170.0,2.65,16.35,287.0,117.04,96.91
2018,6,7,7,30,216.0,202.0,2.6,17.1,310.0,141.19,116.95
2018,6,7,7,45,402.5,184.5,2.6,17.85,411.5,118.39,96.77
2018,6,7,8,0,589.0,167.0,2.6,18.6,513.0,108.0,87.38
2018,6,7,8,15,670.0,156.0,2.6,19.35,580.5,98.62,78.92
2018,6,7,8,30,751.0,145.0,2.6,20.1,648.0,90.37,71.5
2018,6,7,8,45,768.0,148.5,2.6,20.8,692.0,91.99,72.48
2018,6,7,9,0,785.0,152.0,2.6,21.5,736.0,149.99,89.65
2018,6,7,9,15,811.0,147.5,2.6,22.25,778.0,196.66,116.62
2018,6,7,9,30,837.0,143.0,2.6,23.0,820.0,246.52,153.49
2018,6,7,9,45,864.0,134.0,2.6,23.75,858.0,303.71,199.6
2018,6,7,10,0,891.0,125.0,2.6,24.5,896.0,355.86,243.28
2018,6,7,10,15,896.0,128.0,2.75,25.1,923.0,410.03,289.39
2018,6,7,10,30,901.0,131.0,2.9,25.7,950.0,464.15,334.61
2018,6,7,10,45,904.0,132.0,3.05,26.3,969.0,515.79,376.91
2018,6,7,11,0,907.0,133.0,3.2,26.9,988.0,566.76,417.5
2018,6,7,11,15,908.0,134.5,3.4,27.2,1000.0,616.12,456.41
2018,6,7,11,30,909.0,136.0,3.6,27.5,1012.0,664.31,493.51
2018,6,7,11,45,908.0,137.5,3.8,27.8,1016.0,709.92,527.93
2018,6,7,12,0,907.0,139.0,4.0,28.1,1020.0,753.94,560.52
2018,6,7,12,15,904.0,140.5,4.15,28.2,1016.5,794.75,590.55
2018,6,7,12,30,901.0,142.0,4.3,28.3,1013.0,833.47,617.43
2018,6,7,12,45,895.0,144.0,4.45,28.35,1002.0,867.82,641.24
2018,6,7,13,0,889.0,146.0,4.6,28.4,991.0,899.47,663.26
2018,6,7,13,15,886.5,144.5,4.7,28.3,974.0,928.32,683.87
2018,6,7,13,30,884.0,143.0,4.8,28.2,957.0,954.2,702.6
2018,6,7,13,45,878.5,141.5,4.85,28.05,932.5,974.17,717.29
2018,6,7,14,0,873.0,140.0,4.9,27.9,908.0,990.83,729.94
2018,6,7,14,15,866.0,137.5,4.95,27.7,877.0,1001.7,739.06
2018,6,7,14,30,859.0,135.0,5.0,27.5,846.0,1009.13,746.08
2018,6,7,14,45,849.5,132.0,5.05,27.3,809.0,1023.71,758.1
2018,6,7,15,0,840.0,129.0,5.1,27.1,772.0,1021.22,758.82
2018,6,7,15,15,826.5,126.5,5.1,27.1,730.0,1011.77,754.09
2018,6,7,15,30,813.0,124.0,5.1,27.1,688.0,998.95,747.26
2018,6,7,15,45,798.0,120.0,5.1,26.4,642.5,979.64,738.22
2018,6,7,16,0,783.0,116.0,5.1,25.7,597.0,957.23,727.05
2018,6,7,16,15,764.5,111.0,5.0,25.25,548.5,927.24,709.09
2018,6,7,16,30,746.0,106.0,4.9,24.8,500.0,901.48,693.99
2018,6,7,16,45,719.0,100.5,4.85,24.3,449.0,857.95,666.48
2018,6,7,17,0,692.0,95.0,4.8,23.8,398.0,812.71,637.2
2018,6,7,17,15,654.0,89.5,4.6,23.15,346.5,755.9,598.15
2018,6,7,17,30,616.0,84.0,4.4,22.5,295.0,698.55,557.55
2018,6,7,17,45,564.0,76.5,4.2,21.9,245.0,626.39,504.3
2018,6,7,18,0,512.0,69.0,4.0,21.3,195.0,555.34,449.64
2018,6,7,18,15,433.5,59.5,3.6,20.45,149.0,462.44,375.25
2018,6,7,18,30,355.0,50.0,3.2,19.6,103.0,373.32,300.46
2018,6,7,18,45,243.5,36.5,2.85,18.75,67.0,265.07,202.47
2018,6,7,19,0,132.0,23.0,2.5,17.9,31.0,147.74,13.91
2018,6,7,19,15,66.0,11.5,2.5,17.35,15.5,51.46,0.0
2018,6,7,19,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,8,4,45,41.0,7.0,2.4,12.9,8.0,0.0,0.0
2018,6,8,5,0,82.0,14.0,2.5,13.1,16.0,11.95,0.0
2018,6,8,5,15,201.0,27.0,2.55,13.65,47.5,21.02,8.06
2018,6,8,5,30,320.0,40.0,2.6,14.2,79.0,32.9,22.51
2018,6,8,5,45,407.5,49.0,2.7,14.8,122.0,39.49,29.06
2018,6,8,6,0,495.0,58.0,2.8,15.4,165.0,46.01,35.17
2018,6,8,6,15,553.5,64.5,2.8,16.1,214.0,50.23,39.01
2018,6,8,6,30,612.0,71.0,2.8,16.8,263.0,54.39,42.63
2018,6,8,6,45,653.5,76.5,2.85,17.55,314.5,57.57,45.23
2018,6,8,7,0,695.0,82.0,2.9,18.3,366.0,60.67,47.67
2018,6,8,7,15,724.5,86.5,3.0,19.15,417.0,68.63,54.24
2018,6,8,7,30,754.0,91.0,3.1,20.0,468.0,70.9,55.81
2018,6,8,7,45,776.5,94.5,3.15,20.8,518.0,72.25,56.58
2018,6,8,8,0,799.0,98.0,3.2,21.6,568.0,73.51,57.28
2018,6,8,8,15,816.5,101.0,3.25,22.35,615.5,74.26,57.55
2018,6,8,8,30,834.0,104.0,3.3,23.1,663.0,74.92,57.74
2018,6,8,8,45,847.0,106.5,3.35,23.85,706.0,88.33,68.58
2018,6,8,9,0,860.0,109.0,3.4,24.6,749.0,139.17,77.77
2018,6,8,9,15,871.5,110.5,3.5,25.25,788.0,190.96,108.55
2018,6,8,9,30,883.0,112.0,3.6,25.9,827.0,244.13,148.43
2018,6,8,9,45,892.0,113.0,3.7,26.55,860.0,297.57,192.48
2018,6,8,10,0,901.0,114.0,3.8,27.2,893.0,351.74,238.44
2018,6,8,10,15,907.0,115.5,3.9,27.75,920.0,405.69,284.36
2018,6,8,10,30,913.0,117.0,4.0,28.3,947.0,459.65,329.48
2018,6,8,10,45,917.0,117.5,4.05,28.85,966.5,511.82,372.11
2018,6,8,11,0,921.0,118.0,4.1,29.4,986.0,563.4,413.04
2018,6,8,11,15,923.5,118.5,4.2,29.7,998.5,613.34,452.11
2018,6,8,11,30,926.0,119.0,4.3,30.0,1011.0,662.2,489.37
2018,6,8,11,45,927.0,119.0,4.4,30.3,1016.0,708.47,523.9
2018,6,8,12,0,928.0,119.0,4.5,30.6,1021.0,753.2,556.57
2018,6,8,12,15,926.0,120.0,4.6,30.65,1018.0,794.79,586.55
2018,6,8,12,30,924.0,121.0,4.7,30.7,1015.0,834.26,613.71
2018,6,8,12,45,919.5,121.5,4.8,30.75,1003.5,868.91,637.57
2018,6,8,13,0,915.0,122.0,4.9,30.8,992.0,900.82,659.62
2018,6,8,13,15,911.5,121.0,4.95,30.7,974.5,929.34,679.54
2018,6,8,13,30,908.0,120.0,5.0,30.6,957.0,954.8,697.5
2018,6,8,13,45,902.0,119.0,5.05,30.5,932.0,974.73,711.92
2018,6,8,14,0,896.0,118.0,5.1,30.4,907.0,991.31,724.28
2018,6,8,14,15,889.0,116.0,5.15,30.2,876.0,1002.51,733.53
2018,6,8,14,30,882.0,114.0,5.2,30.0,845.0,1010.23,740.69
2018,6,8,14,45,872.0,111.5,5.2,29.8,807.5,1010.93,743.0
2018,6,8,15,0,862.0,109.0,5.2,29.6,770.0,1008.15,743.18
2018,6,8,15,15,849.5,106.5,5.2,29.6,728.0,999.43,738.94
2018,6,8,15,30,837.0,104.0,5.2,29.6,686.0,987.41,732.66
2018,6,8,15,45,822.0,101.0,5.2,28.9,640.5,981.41,732.68
2018,6,8,16,0,807.0,98.0,5.2,28.2,595.0,959.94,722.2
2018,6,8,16,15,788.0,94.5,5.15,27.65,546.5,930.95,705.75
2018,6,8,16,30,769.0,91.0,5.1,27.1,498.0,899.37,687.33
2018,6,8,16,45,744.0,86.5,5.05,26.6,447.5,858.33,661.79
2018,6,8,17,0,719.0,82.0,5.0,26.1,397.0,815.4,634.37
2018,6,8,17,15,684.0,77.0,4.85,25.4,346.0,766.97,602.14
2018,6,8,17,30,649.0,72.0,4.7,24.7,295.0,712.46,564.35
2018,6,8,17,45,601.0,65.5,4.55,24.0,245.5,644.4,514.83
2018,6,8,18,0,553.0,59.0,4.4,23.3,196.0,577.4,463.92
2018,6,8,18,15,480.5,51.0,4.05,22.5,150.5,490.4,394.76
2018,6,8,18,30,408.0,43.0,3.7,21.7,105.0,407.34,325.52
2018,6,8,18,45,294.5,32.5,3.35,20.95,69.0,296.98,226.59
2018,6,8,19,0,181.0,22.0,3.0,20.2,33.0,179.49,30.55
2018,6,8,19,15,90.5,11.0,2.9,19.65,16.5,66.56,0.0
2018,6,8,19,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,9,4,45,41.5,6.5,2.45,14.55,8.0,0.0,0.0
2018,6,9,5,0,83.0,13.0,2.5,14.7,16.0,11.1,0.0
2018,6,9,5,15,201.0,25.5,2.7,15.25,46.5,19.87,7.3
2018,6,9,5,30,319.0,38.0,2.9,15.8,77.0,31.09,20.82
2018,6,9,5,45,404.5,47.5,3.1,16.3,120.0,38.18,27.73
2018,6,9,6,0,490.0,57.0,3.3,16.8,163.0,45.15,34.2
2018,6,9,6,15,549.0,63.0,3.4,17.4,211.5,49.0,37.71
2018,6,9,6,30,608.0,69.0,3.5,18.0,260.0,52.83,41.03
2018,6,9,6,45,582.5,80.5,3.6,18.6,290.0,59.77,46.96
2018,6,9,7,0,557.0,92.0,3.7,19.2,320.0,66.17,52.28
2018,6,9,7,15,371.5,111.5,3.8,19.75,272.0,76.15,60.61
2018,6,9,7,30,186.0,131.0,3.9,20.3,224.0,91.42,73.35
2018,6,9,7,45,196.0,175.5,3.95,20.9,282.5,117.67,95.17
2018,6,9,8,0,206.0,220.0,4.0,21.5,341.0,142.1,115.11
2018,6,9,8,15,390.5,197.5,4.05,21.95,450.5,120.61,96.58
2018,6,9,8,30,575.0,175.0,4.1,22.4,560.0,105.26,83.34
2018,6,9,8,45,704.0,144.5,4.15,22.9,647.0,88.22,68.76
2018,6,9,9,0,833.0,114.0,4.2,23.4,734.0,129.56,71.44
2018,6,9,9,15,761.0,144.0,4.25,23.75,733.0,187.56,111.26
2018,6,9,9,30,689.0,174.0,4.3,24.1,732.0,230.71,147.3
2018,6,9,9,45,717.5,175.5,4.35,24.45,777.0,281.03,187.98
2018,6,9,10,0,746.0,177.0,4.4,24.8,822.0,340.22,236.75
2018,6,9,10,15,832.0,147.0,4.5,25.05,887.0,394.62,281.24
2018,6,9,10,30,918.0,117.0,4.6,25.3,952.0,461.42,335.46
2018,6,9,10,45,790.0,180.0,4.7,25.55,909.5,494.16,365.77
2018,6,9,11,0,662.0,243.0,4.8,25.8,867.0,517.06,386.54
2018,6,9,11,15,626.5,273.0,5.0,25.85,870.0,558.8,419.97
2018,6,9,11,30,591.0,303.0,5.2,25.9,873.0,597.23,449.98
2018,6,9,11,45,629.5,293.0,5.35,25.95,902.5,651.84,491.8
2018,6,9,12,0,668.0,283.0,5.5,26.0,932.0,708.69,534.76
2018,6,9,12,15,672.5,281.0,5.6,25.95,933.0,748.26,564.65
2018,6,9,12,30,677.0,279.0,5.7,25.9,934.0,786.62,593.46
2018,6,9,12,45,540.0,345.0,5.8,25.8,864.0,766.76,577.87
2018,6,9,13,0,403.0,411.0,5.9,25.7,794.0,735.01,553.42
2018,6,9,13,15,403.0,401.5,5.95,25.5,779.0,750.46,566.03
2018,6,9,13,30,403.0,392.0,6.0,25.3,764.0,763.73,576.94
2018,6,9,13,45,363.0,393.5,6.05,25.1,722.0,734.7,556.95
2018,6,9,14,0,323.0,395.0,6.1,24.9,680.0,713.98,542.66
2018,6,9,14,15,368.0,365.5,6.1,24.55,679.5,742.08,566.2
2018,6,9,14,30,413.0,336.0,6.1,24.2,679.0,786.94,601.34
2018,6,9,14,45,441.5,304.0,6.1,23.85,656.0,794.87,610.13
2018,6,9,15,0,470.0,272.0,6.1,23.5,633.0,799.88,617.16
2018,6,9,15,15,516.5,240.0,6.1,23.5,616.5,820.02,634.79
2018,6,9,15,30,563.0,208.0,6.1,23.5,600.0,836.65,649.99
2018,6,9,15,45,566.0,190.5,6.05,22.6,562.0,831.22,650.07
2018,6,9,16,0,569.0,173.0,6.0,21.7,524.0,814.55,641.78
2018,6,9,16,15,517.5,171.5,5.95,21.15,470.5,749.19,596.36
2018,6,9,16,30,466.0,170.0,5.9,20.6,417.0,693.03,556.35
2018,6,9,16,45,523.5,137.0,5.8,20.05,388.5,703.28,567.89
2018,6,9,17,0,581.0,104.0,5.7,19.5,360.0,719.29,582.76
2018,6,9,17,15,557.5,94.0,5.55,18.95,314.5,672.85,549.31
2018,6,9,17,30,534.0,84.0,5.4,18.4,269.0,625.45,514.4
2018,6,9,17,45,468.0,77.5,5.2,17.85,220.0,544.89,451.76
2018,6,9,18,0,402.0,71.0,5.0,17.3,171.0,459.9,383.37
2018,6,9,18,15,349.5,58.5,4.8,16.8,131.5,389.65,324.44
2018,6,9,18,30,297.0,46.0,4.6,16.3,92.0,322.57,265.18
2018,6,9,18,45,213.5,34.0,4.4,15.75,61.0,238.34,186.29
2018,6,9,19,0,130.0,22.0,4.2,15.2,30.0,145.56,33.84
2018,6,9,19,15,65.0,11.0,4.1,14.8,15.0,50.5,0.0
2018,6,9,19,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,10,4,45,32.0,7.0,2.8,11.55,8.0,0.0,0.0
2018,6,10,5,0,64.0,14.0,2.9,11.7,16.0,11.95,0.0
2018,6,10,5,15,176.0,28.0,3.0,12.25,46.5,21.72,8.73
2018,6,10,5,30,288.0,42.0,3.1,12.8,77.0,32.42,22.25
2018,6,10,5,45,379.5,51.5,3.2,13.35,120.0,41.51,31.02
2018,6,10,6,0,471.0,61.0,3.3,13.9,163.0,48.36,37.47
2018,6,10,6,15,527.5,68.5,3.4,14.65,211.0,53.22,41.9
2018,6,10,6,30,584.0,76.0,3.5,15.4,259.0,57.98,46.05
2018,6,10,6,45,570.0,90.0,3.55,16.15,295.0,66.78,53.61
2018,6,10,7,0,556.0,104.0,3.6,16.9,331.0,74.98,60.48
2018,6,10,7,15,526.5,127.0,3.7,17.7,365.0,88.14,71.51
2018,6,10,7,30,497.0,150.0,3.8,18.5,399.0,100.7,81.85
2018,6,10,7,45,533.0,157.0,3.95,19.35,449.0,103.74,83.87
2018,6,10,8,0,569.0,164.0,4.1,20.2,499.0,105.61,84.9
2018,6,10,8,15,625.5,160.0,4.2,21.0,556.0,100.35,79.94
2018,6,10,8,30,682.0,156.0,4.3,21.8,613.0,95.63,75.49
2018,6,10,8,45,700.5,162.0,4.4,22.55,658.0,98.16,77.18
2018,6,10,9,0,719.0,168.0,4.5,23.3,703.0,145.14,87.46
2018,6,10,9,15,793.0,143.5,4.5,23.9,762.0,191.35,112.85
2018,6,10,9,30,867.0,119.0,4.5,24.5,821.0,245.01,150.84
2018,6,10,9,45,877.5,119.0,4.55,25.05,854.0,297.35,194.33
2018,6,10,10,0,888.0,119.0,4.6,25.6,887.0,350.55,239.94
2018,6,10,10,15,894.5,120.0,4.6,26.05,914.0,403.65,285.66
2018,6,10,10,30,901.0,121.0,4.6,26.5,941.0,456.82,330.65
2018,6,10,10,45,905.5,121.5,4.6,26.9,960.5,508.61,373.6
2018,6,10,11,0,910.0,122.0,4.6,27.3,980.0,559.87,414.92
2018,6,10,11,15,912.0,122.5,4.65,27.6,992.0,609.01,453.86
2018,6,10,11,30,914.0,123.0,4.7,27.9,1004.0,657.05,490.95
2018,6,10,11,45,915.0,122.5,4.75,28.15,1008.5,702.45,525.36
2018,6,10,12,0,916.0,122.0,4.8,28.4,1013.0,746.34,557.93
2018,6,10,12,15,915.5,121.5,4.85,28.5,1010.0,787.42,587.95
2018,6,10,12,30,915.0,121.0,4.9,28.6,1007.0,826.47,614.81
2018,6,10,12,45,913.5,119.5,4.95,28.7,996.5,861.58,638.87
2018,6,10,13,0,912.0,118.0,5.0,28.8,986.0,894.07,661.13
2018,6,10,13,15,907.5,118.0,5.05,28.7,968.5,922.44,681.16
2018,6,10,13,30,903.0,118.0,5.1,28.6,951.0,947.77,699.23
2018,6,10,13,45,897.0,117.0,5.1,28.55,926.5,967.57,713.21
2018,6,10,14,0,891.0,116.0,5.1,28.5,902.0,984.05,725.09
2018,6,10,14,15,883.5,114.5,5.15,28.25,871.0,995.18,734.52
2018,6,10,14,30,876.0,113.0,5.2,28.0,840.0,1002.87,741.85
2018,6,10,14,45,866.5,110.5,5.2,27.8,803.0,1004.05,744.47
2018,6,10,15,0,857.0,108.0,5.2,27.6,766.0,1001.79,744.97
2018,6,10,15,15,844.5,105.5,5.2,27.6,724.5,993.09,740.69
2018,6,10,15,30,832.0,103.0,5.2,27.6,683.0,981.12,734.35
2018,6,10,15,45,816.5,100.0,5.2,26.9,637.5,974.63,733.98
2018,6,10,16,0,801.0,97.0,5.2,26.2,592.0,952.76,723.05
2018,6,10,16,15,780.5,94.0,5.15,25.7,543.5,923.04,705.73
2018,6,10,16,30,760.0,91.0,5.1,25.2,495.0,890.78,686.47
2018,6,10,16,45,733.0,87.0,5.05,24.7,444.5,848.67,659.86
2018,6,10,17,0,706.0,83.0,5.0,24.2,394.0,810.33,635.47
2018,6,10,17,15,669.0,78.5,4.9,23.55,343.5,755.63,598.42
2018,6,10,17,30,632.0,74.0,4.8,22.9,293.0,700.45,559.86
2018,6,10,17,45,580.5,67.5,4.7,22.2,243.5,629.87,508.08
2018,6,10,18,0,529.0,61.0,4.6,21.5,194.0,560.57,455.02
2018,6,10,18,15,453.5,53.0,4.35,20.75,149.0,471.91,383.81
2018,6,10,18,30,378.0,45.0,4.1,20.0,104.0,387.33,312.87
2018,6,10,18,45,269.0,34.5,3.85,19.2,69.0,280.94,217.47
2018,6,10,19,0,160.0,24.0,3.6,18.4,34.0,170.15,48.64
2018,6,10,19,15,82.5,12.5,3.5,17.9,17.5,62.91,0.0
2018,6,10,19,30,5.0,1.0,3.4,17.4,1.0,0.0,0.0
2018,6,10,19,45,2.5,0.5,3.3,16.95,0.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,11,4,45,47.0,6.5,2.25,13.2,8.0,0.0,0.0
2018,6,11,5,0,94.0,13.0,2.3,13.4,16.0,11.1,0.0
2018,6,11,5,15,219.5,25.0,2.35,13.9,47.5,20.61,7.95
2018,6,11,5,30,345.0,37.0,2.4,14.4,79.0,30.29,20.28
2018,6,11,5,45,432.5,45.0,2.4,14.95,122.5,36.19,26.16
2018,6,11,6,0,520.0,53.0,2.4,15.5,166.0,42.05,31.67
2018,6,11,6,15,577.0,58.5,2.45,16.25,214.5,45.68,34.97
2018,6,11,6,30,634.0,64.0,2.5,17.0,263.0,49.29,38.1
2018,6,11,6,45,673.5,68.5,2.5,17.7,313.5,56.61,44.36
2018,6,11,7,0,713.0,73.0,2.5,18.4,364.0,59.45,46.59
2018,6,11,7,15,741.5,77.0,2.55,19.3,415.0,61.71,48.22
2018,6,11,7,30,770.0,81.0,2.6,20.2,466.0,63.89,49.74
2018,6,11,7,45,792.0,83.5,2.65,21.05,515.5,64.83,50.19
2018,6,11,8,0,814.0,86.0,2.7,21.9,565.0,65.73,50.6
2018,6,11,8,15,830.5,89.0,2.75,22.7,612.0,76.81,59.61
2018,6,11,8,30,847.0,92.0,2.8,23.5,659.0,78.47,60.61
2018,6,11,8,45,859.5,94.0,2.85,24.35,702.0,81.09,62.41
2018,6,11,9,0,872.0,96.0,2.9,25.2,745.0,131.99,71.66
2018,6,11,9,15,871.5,104.0,2.9,25.95,781.0,186.54,104.77
2018,6,11,9,30,871.0,112.0,2.9,26.7,817.0,241.26,146.01
2018,6,11,9,45,865.5,122.0,2.95,27.5,846.5,295.99,191.02
2018,6,11,10,0,860.0,132.0,3.0,28.3,876.0,349.98,236.48
2018,6,11,10,15,867.0,133.5,3.05,29.05,903.0,402.19,280.08
2018,6,11,10,30,874.0,135.0,3.1,29.8,930.0,454.57,322.94
2018,6,11,10,45,879.0,135.5,3.15,30.55,950.0,505.34,363.51
2018,6,11,11,0,884.0,136.0,3.2,31.3,970.0,555.68,402.49
2018,6,11,11,15,887.5,136.0,3.25,31.7,982.5,604.24,439.59
2018,6,11,11,30,891.0,136.0,3.3,32.1,995.0,651.88,474.99
2018,6,11,11,45,893.0,136.0,3.3,32.5,1001.0,697.49,507.86
2018,6,11,12,0,895.0,136.0,3.3,32.9,1007.0,741.78,538.96
2018,6,11,12,15,899.0,133.0,3.35,33.1,1006.0,783.75,568.52
2018,6,11,12,30,903.0,130.0,3.4,33.3,1005.0,823.98,594.92
2018,6,11,12,45,907.5,125.5,3.45,33.5,997.0,861.34,619.2
2018,6,11,13,0,912.0,121.0,3.5,33.7,989.0,896.34,641.83
2018,6,11,13,15,909.0,120.0,3.55,33.75,972.0,925.25,660.88
2018,6,11,13,30,906.0,119.0,3.6,33.8,955.0,951.14,678.05
2018,6,11,13,45,901.5,117.0,3.65,33.85,931.0,971.52,691.77
2018,6,11,14,0,897.0,115.0,3.7,33.9,907.0,988.57,703.5
2018,6,11,14,15,890.0,113.5,3.75,33.85,876.5,1000.31,712.27
2018,6,11,14,30,883.0,112.0,3.8,33.8,846.0,1008.61,719.03
2018,6,11,14,45,874.0,110.0,3.85,33.7,809.5,1010.93,722.3
2018,6,11,15,0,865.0,108.0,3.9,33.6,773.0,1009.8,723.55
2018,6,11,15,15,852.5,106.0,3.9,33.6,731.5,1001.75,719.91
2018,6,11,15,30,840.0,104.0,3.9,33.6,690.0,990.42,714.32
2018,6,11,15,45,824.5,101.0,3.95,33.1,644.5,984.02,713.85
2018,6,11,16,0,809.0,98.0,4.0,32.6,599.0,962.16,703.25
2018,6,11,16,15,788.5,95.0,4.0,32.15,550.0,932.4,686.99
2018,6,11,16,30,768.0,92.0,4.0,31.7,501.0,900.07,668.84
2018,6,11,16,45,741.0,88.0,3.95,31.25,450.5,857.86,643.36
2018,6,11,17,0,714.0,84.0,3.9,30.8,400.0,819.51,620.06
2018,6,11,17,15,677.0,79.0,3.7,30.1,348.5,763.94,583.89
2018,6,11,17,30,640.0,74.0,3.5,29.4,297.0,707.87,546.25
2018,6,11,17,45,588.0,68.5,3.3,28.65,247.5,637.98,497.08
2018,6,11,18,0,536.0,63.0,3.1,27.9,198.0,569.28,446.6
2018,6,11,18,15,459.5,55.0,2.7,26.7,152.5,479.42,377.76
2018,6,11,18,30,383.0,47.0,2.3,25.5,107.0,393.5,308.71
2018,6,11,18,45,272.0,36.0,1.9,24.35,71.0,283.85,214.42
2018,6,11,19,0,161.0,25.0,1.5,23.2,35.0,173.18,55.72
2018,6,11,19,15,83.5,13.5,1.45,22.65,18.5,64.45,0.0
2018,6,11,19,30,6.0,2.0,1.4,22.1,2.0,0.0,0.0
2018,6,11,19,45,3.0,1.0,1.3,21.55,1.0,0.0,0.0
