Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,12,4,45,48.0,7.0,0.45,17.9,8.5,0.0,0.0
2018,6,12,5,0,96.0,14.0,0.4,18.3,17.0,11.95,0.0
2018,6,12,5,15,224.0,26.0,0.4,19.25,49.0,21.54,8.33
2018,6,12,5,30,352.0,38.0,0.4,20.2,81.0,31.2,20.57
2018,6,12,5,45,439.5,46.0,0.4,21.2,124.5,37.07,26.25
2018,6,12,6,0,527.0,54.0,0.4,22.2,168.0,42.92,31.55
2018,6,12,6,15,583.5,60.0,0.5,23.15,217.0,46.9,35.03
2018,6,12,6,30,640.0,66.0,0.6,24.1,266.0,50.85,38.31
2018,6,12,6,45,679.5,70.5,0.7,25.05,317.0,53.47,40.33
2018,6,12,7,0,719.0,75.0,0.8,26.0,368.0,61.07,46.48
2018,6,12,7,15,748.0,78.5,0.95,27.05,419.5,62.92,47.65
2018,6,12,7,30,777.0,82.0,1.1,28.1,471.0,64.71,48.76
2018,6,12,7,45,798.5,85.5,1.25,29.15,521.0,66.32,49.69
2018,6,12,8,0,820.0,89.0,1.4,30.2,571.0,67.83,50.53
2018,6,12,8,15,837.0,91.0,1.45,30.95,618.0,78.17,58.62
2018,6,12,8,30,854.0,93.0,1.5,31.7,665.0,79.21,59.08
2018,6,12,8,45,866.5,95.5,1.55,32.4,708.5,81.9,60.91
2018,6,12,9,0,879.0,98.0,1.6,33.1,752.0,133.48,70.16
2018,6,12,9,15,890.0,99.5,1.65,33.6,791.0,185.96,100.03
2018,6,12,9,30,901.0,101.0,1.7,34.1,830.0,239.78,138.78
2018,6,12,9,45,910.5,101.0,1.75,34.6,863.5,293.43,181.23
2018,6,12,10,0,920.0,101.0,1.8,35.1,897.0,347.83,225.52
2018,6,12,10,15,924.5,102.5,1.95,35.45,923.0,402.03,270.02
2018,6,12,10,30,929.0,104.0,2.1,35.8,949.0,456.06,313.66
2018,6,12,10,45,932.0,104.5,2.2,36.15,968.0,508.37,354.92
2018,6,12,11,0,935.0,105.0,2.3,36.5,987.0,559.94,394.48
2018,6,12,11,15,937.5,105.5,2.45,36.65,1000.0,610.33,432.62
2018,6,12,11,30,940.0,106.0,2.6,36.8,1013.0,659.6,469.04
2018,6,12,11,45,940.5,106.5,2.7,37.0,1018.0,706.28,502.56
2018,6,12,12,0,941.0,107.0,2.8,37.2,1023.0,751.37,534.26
2018,6,12,12,15,938.5,108.0,2.95,37.2,1019.5,792.86,563.03
2018,6,12,12,30,936.0,109.0,3.1,37.2,1016.0,832.17,589.13
2018,6,12,12,45,932.0,109.5,3.25,37.2,1005.0,867.41,612.57
2018,6,12,13,0,928.0,110.0,3.4,37.2,994.0,899.91,634.29
2018,6,12,13,15,924.5,109.0,3.5,37.05,976.5,928.57,653.72
2018,6,12,13,30,921.0,108.0,3.6,36.9,959.0,954.14,671.29
2018,6,12,13,45,914.5,107.5,3.7,36.8,934.0,974.19,685.35
2018,6,12,14,0,908.0,107.0,3.8,36.7,909.0,990.87,697.43
2018,6,12,14,15,900.5,105.5,3.9,36.4,878.0,1002.12,706.85
2018,6,12,14,30,893.0,104.0,4.0,36.1,847.0,1009.89,714.26
2018,6,12,14,45,884.0,103.0,4.05,35.85,811.0,1013.24,718.59
2018,6,12,15,0,875.0,102.0,4.1,35.6,775.0,1013.17,720.94
2018,6,12,15,15,863.0,100.0,4.1,35.6,733.5,1005.55,717.59
2018,6,12,15,30,851.0,98.0,4.1,35.6,692.0,994.63,712.3
2018,6,12,15,45,835.5,95.5,4.15,34.85,646.5,976.38,704.85
2018,6,12,16,0,820.0,93.0,4.2,34.1,601.0,967.06,703.29
2018,6,12,16,15,799.5,90.0,4.2,33.6,552.0,937.19,687.11
2018,6,12,16,30,779.0,87.0,4.2,33.1,503.0,904.75,669.11
2018,6,12,16,45,753.0,83.5,4.15,32.6,452.5,864.0,644.9
2018,6,12,17,0,727.0,80.0,4.1,32.1,402.0,821.38,618.9
2018,6,12,17,15,691.5,75.5,4.0,31.35,351.0,772.65,588.26
2018,6,12,17,30,656.0,71.0,3.9,30.6,300.0,718.3,552.49
2018,6,12,17,45,607.0,65.5,3.8,29.85,250.5,650.61,505.45
2018,6,12,18,0,558.0,60.0,3.7,29.1,201.0,583.99,456.96
2018,6,12,18,15,484.5,52.5,3.35,28.05,155.5,496.59,390.12
2018,6,12,18,30,411.0,45.0,3.0,27.0,110.0,413.0,322.98
2018,6,12,18,45,300.0,35.0,2.7,25.95,73.5,304.23,229.85
2018,6,12,19,0,189.0,25.0,2.4,24.9,37.0,192.7,69.68
2018,6,12,19,15,98.5,13.5,2.35,24.2,19.5,74.03,0.0
2018,6,12,19,30,8.0,2.0,2.3,23.5,2.0,0.0,0.0
2018,6,12,19,45,4.0,1.0,2.25,22.85,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,21.75,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.9,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,18.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.9,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,13,4,45,47.5,7.0,1.5,16.1,8.5,0.0,0.0
2018,6,13,5,0,95.0,14.0,1.6,16.3,17.0,11.95,0.0
2018,6,13,5,15,224.5,26.0,1.7,16.85,49.0,21.54,8.41
2018,6,13,5,30,354.0,38.0,1.8,17.4,81.0,31.21,20.79
2018,6,13,5,45,443.5,45.5,1.9,18.0,125.0,36.67,26.23
2018,6,13,6,0,533.0,53.0,2.0,18.6,169.0,42.14,31.33
2018,6,13,6,15,591.5,59.0,2.0,19.4,218.5,46.19,34.95
2018,6,13,6,30,650.0,65.0,2.0,20.2,268.0,50.19,38.37
2018,6,13,6,45,691.0,68.5,2.0,21.0,319.5,56.8,43.92
2018,6,13,7,0,732.0,72.0,2.0,21.8,371.0,58.92,45.47
2018,6,13,7,15,761.0,76.0,2.0,22.8,423.0,61.24,47.11
2018,6,13,7,30,790.0,80.0,2.0,23.8,475.0,63.48,48.64
2018,6,13,7,45,812.0,83.0,2.0,24.8,525.5,64.82,49.39
2018,6,13,8,0,834.0,86.0,2.0,25.8,576.0,66.09,50.06
2018,6,13,8,15,851.0,88.0,2.05,26.6,623.5,76.57,58.43
2018,6,13,8,30,868.0,90.0,2.1,27.4,671.0,77.68,58.96
2018,6,13,8,45,881.0,92.0,2.15,28.2,715.0,79.9,60.41
2018,6,13,9,0,894.0,94.0,2.2,29.0,759.0,131.92,69.91
2018,6,13,9,15,901.5,96.0,2.3,29.65,796.5,184.99,100.71
2018,6,13,9,30,909.0,98.0,2.4,30.3,834.0,239.03,140.46
2018,6,13,9,45,914.0,101.0,2.5,30.95,866.5,293.89,184.8
2018,6,13,10,0,919.0,104.0,2.6,31.6,899.0,349.08,230.65
2018,6,13,10,15,924.0,105.5,2.75,32.1,925.5,403.42,275.99
2018,6,13,10,30,929.0,107.0,2.9,32.6,952.0,457.66,320.46
2018,6,13,10,45,932.5,108.0,3.0,33.05,972.0,510.56,362.86
2018,6,13,11,0,936.0,109.0,3.1,33.5,992.0,562.81,403.56
2018,6,13,11,15,938.5,109.0,3.25,33.8,1004.5,612.95,442.01
2018,6,13,11,30,941.0,109.0,3.4,34.1,1017.0,661.95,478.67
2018,6,13,11,45,941.5,110.0,3.5,34.4,1022.5,709.13,512.98
2018,6,13,12,0,942.0,111.0,3.6,34.7,1028.0,754.73,545.42
2018,6,13,12,15,941.0,111.5,3.7,34.7,1025.5,797.08,575.16
2018,6,13,12,30,940.0,112.0,3.8,34.7,1023.0,837.35,602.08
2018,6,13,12,45,938.0,111.5,3.9,34.75,1013.0,873.62,626.17
2018,6,13,13,0,936.0,111.0,4.0,34.8,1003.0,907.23,648.51
2018,6,13,13,15,932.5,110.0,4.05,34.65,985.5,936.2,668.16
2018,6,13,13,30,929.0,109.0,4.1,34.5,968.0,962.06,685.87
2018,6,13,13,45,923.5,108.5,4.15,34.35,943.5,983.32,700.74
2018,6,13,14,0,918.0,108.0,4.2,34.2,919.0,1001.22,713.6
2018,6,13,14,15,911.5,106.5,4.2,33.95,888.5,1013.71,723.16
2018,6,13,14,30,905.0,105.0,4.2,33.7,858.0,1022.71,730.68
2018,6,13,14,45,896.0,104.0,4.25,33.45,822.0,1026.26,735.18
2018,6,13,15,0,887.0,103.0,4.3,33.2,786.0,1026.36,737.67
2018,6,13,15,15,875.5,100.5,4.3,33.2,744.0,1018.8,734.34
2018,6,13,15,30,864.0,98.0,4.3,33.2,702.0,1007.87,729.01
2018,6,13,15,45,849.0,95.0,4.35,32.3,656.0,989.54,721.88
2018,6,13,16,0,834.0,92.0,4.4,31.4,610.0,980.0,720.62
2018,6,13,16,15,814.0,89.5,4.4,30.75,561.0,951.17,705.4
2018,6,13,16,30,794.0,87.0,4.4,30.1,512.0,919.71,688.31
2018,6,13,16,45,767.5,84.0,4.35,29.45,461.0,878.9,664.21
2018,6,13,17,0,741.0,81.0,4.3,28.8,410.0,836.17,638.24
2018,6,13,17,15,705.5,76.0,4.25,27.95,358.0,780.96,603.07
2018,6,13,17,30,670.0,71.0,4.2,27.1,306.0,731.14,570.53
2018,6,13,17,45,619.5,65.5,4.1,26.3,255.5,661.74,521.67
2018,6,13,18,0,569.0,60.0,4.0,25.5,205.0,593.46,471.35
2018,6,13,18,15,495.5,53.0,3.85,24.55,159.0,506.31,403.97
2018,6,13,18,30,422.0,46.0,3.7,23.6,113.0,422.78,335.99
2018,6,13,18,45,311.0,35.5,3.55,22.7,75.5,312.88,240.67
2018,6,13,19,0,200.0,25.0,3.4,21.8,38.0,200.71,80.9
2018,6,13,19,15,105.0,13.5,3.4,21.15,20.0,78.23,0.0
2018,6,13,19,30,10.0,2.0,3.4,20.5,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.35,19.85,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,18.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,14,4,45,43.5,7.0,2.3,14.5,8.5,0.0,0.0
2018,6,14,5,0,87.0,14.0,2.4,14.7,17.0,11.95,0.0
2018,6,14,5,15,213.0,27.0,2.45,15.2,49.0,21.04,8.13
2018,6,14,5,30,339.0,40.0,2.5,15.7,81.0,32.95,22.41
2018,6,14,5,45,349.0,44.5,2.55,16.2,104.0,35.36,25.29
2018,6,14,6,0,359.0,49.0,2.6,16.7,127.0,37.81,27.77
2018,6,14,6,15,180.0,64.5,2.6,17.4,103.5,49.33,38.01
2018,6,14,6,30,1.0,80.0,2.6,18.1,80.0,64.9,51.61
2018,6,14,6,45,20.5,112.0,2.6,18.8,120.0,86.28,69.99
2018,6,14,7,0,40.0,144.0,2.6,19.5,160.0,107.91,88.21
2018,6,14,7,15,105.5,174.0,2.55,20.4,225.0,123.08,100.5
2018,6,14,7,30,171.0,204.0,2.5,21.3,290.0,141.62,115.38
2018,6,14,7,45,286.0,206.5,2.45,22.15,367.5,137.07,110.76
2018,6,14,8,0,401.0,209.0,2.4,23.0,445.0,130.42,104.5
2018,6,14,8,15,526.0,188.5,2.4,23.8,524.5,117.97,93.56
2018,6,14,8,30,651.0,168.0,2.4,24.6,604.0,102.45,80.19
2018,6,14,8,45,775.5,131.0,2.4,25.4,683.5,89.67,69.19
2018,6,14,9,0,900.0,94.0,2.4,26.2,763.0,132.01,70.75
2018,6,14,9,15,911.5,94.5,2.45,26.85,802.5,184.98,101.53
2018,6,14,9,30,923.0,95.0,2.5,27.5,842.0,239.33,141.76
2018,6,14,9,45,932.5,95.0,2.6,28.2,876.0,294.06,186.36
2018,6,14,10,0,942.0,95.0,2.7,28.9,910.0,349.55,232.94
2018,6,14,10,15,947.5,96.0,2.75,29.5,937.0,404.85,279.41
2018,6,14,10,30,953.0,97.0,2.8,30.1,964.0,460.07,324.91
2018,6,14,10,45,956.5,98.0,2.9,30.7,984.0,514.1,368.41
2018,6,14,11,0,960.0,99.0,3.0,31.3,1004.0,567.44,410.08
2018,6,14,11,15,962.5,99.0,3.1,31.7,1017.0,618.61,449.3
2018,6,14,11,30,965.0,99.0,3.2,32.1,1030.0,668.59,486.58
2018,6,14,11,45,966.0,99.5,3.3,32.5,1035.5,716.64,521.52
2018,6,14,12,0,967.0,100.0,3.4,32.9,1041.0,763.07,554.49
2018,6,14,12,15,965.0,100.5,3.55,32.95,1038.0,805.48,584.19
2018,6,14,12,30,963.0,101.0,3.7,33.0,1035.0,845.65,611.26
2018,6,14,12,45,959.5,102.0,3.8,33.1,1024.5,882.56,635.75
2018,6,14,13,0,956.0,103.0,3.9,33.2,1014.0,916.72,658.4
2018,6,14,13,15,952.5,102.5,4.05,33.0,997.0,946.58,679.36
2018,6,14,13,30,949.0,102.0,4.2,32.8,980.0,973.29,698.4
2018,6,14,13,45,943.5,101.5,4.3,32.65,955.5,994.88,713.85
2018,6,14,14,0,938.0,101.0,4.4,32.5,931.0,1013.06,727.26
2018,6,14,14,15,931.0,100.0,4.45,32.15,900.0,1025.8,737.64
2018,6,14,14,30,924.0,99.0,4.5,31.8,869.0,1034.99,745.95
2018,6,14,14,45,914.5,98.0,4.55,31.45,832.0,1038.14,750.54
2018,6,14,15,0,905.0,97.0,4.6,31.1,795.0,1037.77,753.05
2018,6,14,15,15,894.0,95.0,4.6,31.1,753.0,1031.26,750.38
2018,6,14,15,30,883.0,93.0,4.6,31.1,711.0,1021.34,745.67
2018,6,14,15,45,867.0,91.0,4.6,30.05,664.5,1003.05,738.69
2018,6,14,16,0,851.0,89.0,4.6,29.0,618.0,981.7,729.67
2018,6,14,16,15,831.0,86.5,4.55,28.4,568.5,964.43,721.79
2018,6,14,16,30,811.0,84.0,4.5,27.8,519.0,932.77,703.99
2018,6,14,16,45,785.5,80.5,4.4,27.2,467.5,892.04,679.44
2018,6,14,17,0,760.0,77.0,4.3,26.6,416.0,849.34,653.01
2018,6,14,17,15,727.0,73.0,4.2,25.85,364.5,797.36,619.57
2018,6,14,17,30,694.0,69.0,4.1,25.1,313.0,744.35,584.21
2018,6,14,17,45,646.5,63.5,3.95,24.4,262.0,682.66,540.58
2018,6,14,18,0,599.0,58.0,3.8,23.7,211.0,616.1,491.18
2018,6,14,18,15,527.5,51.0,3.6,22.85,164.0,529.6,423.99
2018,6,14,18,30,456.0,44.0,3.4,22.0,117.0,446.74,356.22
2018,6,14,18,45,346.0,34.5,3.15,21.2,79.0,337.53,261.28
2018,6,14,19,0,236.0,25.0,2.9,20.4,41.0,224.26,98.05
2018,6,14,19,15,125.0,13.5,2.85,19.9,21.5,91.03,0.0
2018,6,14,19,30,14.0,2.0,2.8,19.4,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.7,18.85,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,15,4,45,39.5,7.5,2.15,14.1,8.5,0.0,0.0
2018,6,15,5,0,79.0,15.0,2.2,14.3,17.0,12.8,0.0
2018,6,15,5,15,202.5,28.5,2.25,14.7,49.0,22.16,8.83
2018,6,15,5,30,326.0,42.0,2.3,15.1,81.0,34.73,23.98
2018,6,15,5,45,338.0,43.5,2.35,15.55,101.0,34.47,24.58
2018,6,15,6,0,350.0,45.0,2.4,16.0,121.0,34.58,25.0
2018,6,15,6,15,175.0,44.0,2.4,16.7,82.0,32.22,23.0
2018,6,15,6,30,0.0,43.0,2.4,17.4,43.0,35.53,25.89
2018,6,15,6,45,13.5,57.0,2.45,18.1,62.5,47.32,36.15
2018,6,15,7,0,27.0,71.0,2.5,18.8,82.0,58.25,45.47
2018,6,15,7,15,22.0,94.0,2.5,19.55,103.5,75.24,59.87
2018,6,15,7,30,17.0,117.0,2.5,20.3,125.0,91.63,73.49
2018,6,15,7,45,32.5,138.5,2.45,21.05,156.5,106.79,85.84
2018,6,15,8,0,48.0,160.0,2.4,21.8,188.0,121.56,97.65
2018,6,15,8,15,60.5,189.5,2.45,22.55,228.0,140.88,113.08
2018,6,15,8,30,73.0,219.0,2.5,23.3,268.0,159.46,127.66
2018,6,15,8,45,77.0,264.5,2.5,24.05,319.0,186.19,148.63
2018,6,15,9,0,81.0,310.0,2.5,24.8,370.0,220.55,165.19
2018,6,15,9,15,251.0,299.0,2.65,25.45,499.5,219.25,155.5
2018,6,15,9,30,421.0,288.0,2.8,26.1,629.0,252.37,172.94
2018,6,15,9,45,663.5,199.0,2.9,26.7,761.0,280.79,187.13
2018,6,15,10,0,906.0,110.0,3.0,27.3,893.0,348.15,234.64
2018,6,15,10,15,918.0,107.5,3.1,27.7,922.0,401.64,280.06
2018,6,15,10,30,930.0,105.0,3.2,28.1,951.0,455.69,325.27
2018,6,15,10,45,934.0,105.5,3.35,28.5,971.0,508.49,368.69
2018,6,15,11,0,938.0,106.0,3.5,28.9,991.0,560.67,410.48
2018,6,15,11,15,940.0,106.5,3.6,29.15,1003.5,610.93,449.89
2018,6,15,11,30,942.0,107.0,3.7,29.4,1016.0,660.04,487.41
2018,6,15,11,45,943.0,107.0,3.8,29.65,1021.0,706.79,522.37
2018,6,15,12,0,944.0,107.0,3.9,29.9,1026.0,751.98,555.45
2018,6,15,12,15,940.0,109.5,4.0,29.9,1023.0,793.74,585.42
2018,6,15,12,30,936.0,112.0,4.1,29.9,1020.0,833.26,612.48
2018,6,15,12,45,929.5,115.0,4.2,29.9,1009.0,868.75,636.75
2018,6,15,13,0,923.0,118.0,4.3,29.9,998.0,901.47,659.17
2018,6,15,13,15,919.0,117.0,4.4,29.7,980.5,929.86,679.29
2018,6,15,13,30,915.0,116.0,4.5,29.5,963.0,955.16,697.47
2018,6,15,13,45,909.0,116.0,4.55,29.3,939.0,976.35,712.81
2018,6,15,14,0,903.0,116.0,4.6,29.1,915.0,994.23,726.12
2018,6,15,14,15,895.5,115.0,4.65,28.75,884.5,1006.29,736.23
2018,6,15,14,30,888.0,114.0,4.7,28.4,854.0,1014.9,744.43
2018,6,15,14,45,878.5,111.5,4.75,28.1,817.0,1016.46,748.01
2018,6,15,15,0,869.0,109.0,4.8,27.8,780.0,1014.52,749.47
2018,6,15,15,15,856.5,107.0,4.8,27.8,738.5,1006.68,745.82
2018,6,15,15,30,844.0,105.0,4.8,27.8,697.0,995.55,740.14
2018,6,15,15,45,827.5,102.5,4.95,26.7,651.0,988.98,742.19
2018,6,15,16,0,811.0,100.0,5.1,25.6,605.0,966.9,733.55
2018,6,15,16,15,791.0,96.5,5.1,24.85,556.0,937.18,717.39
2018,6,15,16,30,771.0,93.0,5.1,24.1,507.0,904.86,699.16
2018,6,15,16,45,745.0,88.5,5.05,23.35,456.0,863.1,673.48
2018,6,15,17,0,719.0,84.0,5.0,22.6,405.0,819.44,645.86
2018,6,15,17,15,685.5,79.0,4.9,21.8,354.5,772.69,614.99
2018,6,15,17,30,652.0,74.0,4.8,21.0,304.0,719.64,578.32
2018,6,15,17,45,606.0,67.5,4.65,20.2,254.5,653.29,529.77
2018,6,15,18,0,560.0,61.0,4.5,19.4,205.0,587.82,479.75
2018,6,15,18,15,491.0,53.5,4.3,18.75,159.5,503.89,412.23
2018,6,15,18,30,422.0,46.0,4.1,18.1,114.0,423.37,344.45
2018,6,15,18,45,317.0,36.0,3.9,17.45,77.0,318.22,250.99
2018,6,15,19,0,212.0,26.0,3.7,16.8,40.0,211.78,99.44
2018,6,15,19,15,111.5,14.0,3.6,16.5,21.0,82.96,0.0
2018,6,15,19,30,11.0,2.0,3.5,16.2,2.0,0.0,0.0
2018,6,15,19,45,5.5,1.0,3.4,15.85,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,4,45,40.5,7.5,2.5,12.65,8.5,0.0,0.0
2018,6,16,5,0,81.0,15.0,2.5,12.7,17.0,12.8,0.0
2018,6,16,5,15,204.5,28.0,2.5,13.0,49.0,21.79,8.6
2018,6,16,5,30,328.0,41.0,2.5,13.3,81.0,33.84,23.4
2018,6,16,5,45,338.0,43.0,2.55,13.6,100.5,34.06,24.43
2018,6,16,6,0,348.0,45.0,2.6,13.9,120.0,34.57,25.22
2018,6,16,6,15,174.0,43.0,2.55,14.35,80.5,31.51,22.61
2018,6,16,6,30,0.0,41.0,2.5,14.8,41.0,33.87,24.71
2018,6,16,6,45,0.0,59.0,2.5,15.25,59.0,48.85,37.95
2018,6,16,7,0,0.0,77.0,2.5,15.7,77.0,63.82,50.98
2018,6,16,7,15,0.5,107.5,2.5,16.45,107.5,87.21,71.05
2018,6,16,7,30,1.0,138.0,2.5,17.2,138.0,109.89,90.13
2018,6,16,7,45,34.5,184.0,2.55,17.9,204.0,135.72,111.56
2018,6,16,8,0,68.0,230.0,2.6,18.6,270.0,164.0,134.65
2018,6,16,8,15,123.5,264.5,2.6,19.3,344.5,174.42,142.49
2018,6,16,8,30,179.0,299.0,2.6,20.0,419.0,192.75,156.81
2018,6,16,8,45,300.5,290.5,2.65,20.75,507.5,176.15,142.29
2018,6,16,9,0,422.0,282.0,2.7,21.5,596.0,190.53,133.36
2018,6,16,9,15,463.0,282.5,2.75,22.15,643.5,225.17,153.4
2018,6,16,9,30,504.0,283.0,2.8,22.8,691.0,264.6,181.09
2018,6,16,9,45,634.5,233.5,2.85,23.45,768.0,295.26,201.42
2018,6,16,10,0,765.0,184.0,2.9,24.1,845.0,348.01,241.21
2018,6,16,10,15,854.5,142.5,3.0,24.55,902.5,401.13,284.19
2018,6,16,10,30,944.0,101.0,3.1,25.0,960.0,458.06,330.59
2018,6,16,10,45,947.0,102.0,3.15,25.45,979.5,511.43,374.72
2018,6,16,11,0,950.0,103.0,3.2,25.9,999.0,564.08,417.01
2018,6,16,11,15,952.5,103.5,3.3,26.15,1012.0,615.18,457.4
2018,6,16,11,30,955.0,104.0,3.4,26.4,1025.0,665.14,495.89
2018,6,16,11,45,955.5,104.0,3.5,26.65,1030.0,712.13,531.33
2018,6,16,12,0,956.0,104.0,3.6,26.9,1035.0,757.46,564.8
2018,6,16,12,15,952.0,106.0,3.65,27.0,1031.5,799.28,594.53
2018,6,16,12,30,948.0,108.0,3.7,27.1,1028.0,838.81,621.29
2018,6,16,12,45,943.0,110.0,3.75,27.2,1017.5,875.04,645.71
2018,6,16,13,0,938.0,112.0,3.8,27.3,1007.0,908.52,668.23
2018,6,16,13,15,934.0,111.5,3.85,27.25,989.5,937.7,688.27
2018,6,16,13,30,930.0,111.0,3.9,27.2,972.0,963.77,706.32
2018,6,16,13,45,924.5,110.0,3.95,27.15,947.5,984.73,721.1
2018,6,16,14,0,919.0,109.0,4.0,27.1,923.0,1002.31,733.79
2018,6,16,14,15,911.5,107.5,4.05,26.85,891.5,1014.0,743.35
2018,6,16,14,30,904.0,106.0,4.1,26.6,860.0,1022.16,750.81
2018,6,16,14,45,894.5,104.5,4.15,26.35,823.5,1024.82,754.82
2018,6,16,15,0,885.0,103.0,4.2,26.1,787.0,1023.98,756.73
2018,6,16,15,15,873.5,101.0,4.2,26.1,745.5,1017.12,753.76
2018,6,16,15,30,862.0,99.0,4.2,26.1,704.0,1006.92,748.75
2018,6,16,15,45,846.0,97.0,4.35,25.3,658.0,988.93,741.83
2018,6,16,16,0,830.0,95.0,4.5,24.5,612.0,979.94,741.04
2018,6,16,16,15,809.5,92.5,4.5,23.95,563.0,950.8,724.79
2018,6,16,16,30,789.0,90.0,4.5,23.4,514.0,919.03,706.7
2018,6,16,16,45,762.0,86.5,4.55,22.85,463.0,877.29,681.57
2018,6,16,17,0,735.0,83.0,4.6,22.3,412.0,833.64,654.44
2018,6,16,17,15,698.0,79.0,4.6,21.6,360.5,784.5,622.47
2018,6,16,17,30,661.0,75.0,4.6,20.9,309.0,729.37,584.81
2018,6,16,17,45,609.5,69.5,4.6,20.2,258.5,659.33,534.13
2018,6,16,18,0,558.0,64.0,4.6,19.5,208.0,590.36,481.88
2018,6,16,18,15,481.0,57.0,4.45,18.85,161.5,500.44,409.82
2018,6,16,18,30,404.0,50.0,4.3,18.2,115.0,414.01,337.38
2018,6,16,18,45,290.5,39.0,4.2,17.55,77.5,302.23,238.72
2018,6,16,19,0,177.0,28.0,4.1,16.9,40.0,192.05,93.92
2018,6,16,19,15,92.5,15.0,4.1,16.6,21.0,71.77,0.0
2018,6,16,19,30,8.0,2.0,4.1,16.3,2.0,0.0,0.0
2018,6,16,19,45,4.0,1.0,4.05,16.0,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,17,4,45,35.5,7.0,1.25,13.0,8.0,0.0,0.0
2018,6,17,5,0,71.0,14.0,1.2,13.1,16.0,11.95,0.0
2018,6,17,5,15,194.0,27.5,1.25,13.4,47.5,21.38,8.22
2018,6,17,5,30,317.0,41.0,1.3,13.7,79.0,33.81,23.36
2018,6,17,5,45,333.5,51.0,1.3,14.0,107.5,39.02,28.76
2018,6,17,6,0,350.0,61.0,1.3,14.3,136.0,45.99,35.33
2018,6,17,6,15,262.5,88.0,1.3,14.9,153.0,65.92,53.12
2018,6,17,6,30,175.0,115.0,1.3,15.5,170.0,85.67,70.41
2018,6,17,6,45,268.0,124.0,1.35,16.05,225.0,89.5,73.5
2018,6,17,7,0,361.0,133.0,1.4,16.6,280.0,91.49,74.88
2018,6,17,7,15,363.5,140.5,1.4,17.3,305.5,94.68,77.19
2018,6,17,7,30,366.0,148.0,1.4,18.0,331.0,97.61,79.22
2018,6,17,7,45,277.0,184.5,1.45,18.7,331.0,124.28,101.39
2018,6,17,8,0,188.0,221.0,1.5,19.4,331.0,152.34,124.23
2018,6,17,8,15,158.5,245.5,1.55,20.1,343.5,165.19,134.1
2018,6,17,8,30,129.0,270.0,1.6,20.8,356.0,177.36,143.33
2018,6,17,8,45,111.5,289.0,1.7,21.45,367.0,186.35,149.93
2018,6,17,9,0,94.0,308.0,1.8,22.1,378.0,220.25,165.99
2018,6,17,9,15,357.5,256.5,1.95,22.6,542.5,196.24,134.78
2018,6,17,9,30,621.0,205.0,2.1,23.1,707.0,234.65,152.84
2018,6,17,9,45,759.0,159.0,2.2,23.6,797.5,284.13,188.04
2018,6,17,10,0,897.0,113.0,2.3,24.1,888.0,346.28,235.61
2018,6,17,10,15,903.5,113.5,2.45,24.5,915.0,399.36,281.18
2018,6,17,10,30,910.0,114.0,2.6,24.9,942.0,452.49,326.13
2018,6,17,10,45,915.0,114.5,2.7,25.25,962.5,504.82,369.41
2018,6,17,11,0,920.0,115.0,2.8,25.6,983.0,556.66,411.14
2018,6,17,11,15,922.0,115.5,2.95,25.85,995.0,606.17,450.39
2018,6,17,11,30,924.0,116.0,3.1,26.1,1007.0,654.57,487.83
2018,6,17,11,45,925.5,115.5,3.2,26.3,1012.5,700.64,522.67
2018,6,17,12,0,927.0,115.0,3.3,26.5,1018.0,745.23,555.71
2018,6,17,12,15,924.5,116.0,3.4,26.6,1015.0,786.39,585.58
2018,6,17,12,30,922.0,117.0,3.5,26.7,1012.0,825.44,612.3
2018,6,17,12,45,918.0,118.5,3.65,26.75,1002.0,861.35,637.2
2018,6,17,13,0,914.0,120.0,3.8,26.8,992.0,894.64,660.33
2018,6,17,13,15,911.5,118.5,3.8,26.75,975.5,923.76,680.14
2018,6,17,13,30,909.0,117.0,3.8,26.7,959.0,949.86,697.99
2018,6,17,13,45,904.5,115.5,3.85,26.65,935.0,970.96,712.9
2018,6,17,14,0,900.0,114.0,3.9,26.6,911.0,988.76,725.77
2018,6,17,14,15,893.5,112.5,3.9,26.45,881.0,1001.26,735.26
2018,6,17,14,30,887.0,111.0,3.9,26.3,851.0,1010.33,742.69
2018,6,17,14,45,878.5,108.5,3.95,26.15,815.0,1012.89,746.32
2018,6,17,15,0,870.0,106.0,4.0,26.0,779.0,1011.97,747.87
2018,6,17,15,15,858.5,103.5,4.0,26.0,737.5,1004.6,744.54
2018,6,17,15,30,847.0,101.0,4.0,26.0,696.0,993.92,739.18
2018,6,17,15,45,832.0,98.5,4.0,25.5,651.0,988.65,739.06
2018,6,17,16,0,817.0,96.0,4.0,25.0,606.0,968.1,728.66
2018,6,17,16,15,797.5,93.0,3.95,24.6,557.5,939.51,712.24
2018,6,17,16,30,778.0,90.0,3.9,24.2,509.0,908.3,693.91
2018,6,17,16,45,752.0,86.0,3.9,23.75,458.5,867.12,668.71
2018,6,17,17,0,726.0,82.0,3.9,23.3,408.0,824.05,641.63
2018,6,17,17,15,691.0,77.5,3.85,22.75,357.0,776.12,610.27
2018,6,17,17,30,656.0,73.0,3.8,22.2,306.0,722.33,573.52
2018,6,17,17,45,607.0,68.0,3.7,21.65,256.5,655.36,525.19
2018,6,17,18,0,558.0,63.0,3.6,21.1,207.0,589.33,475.44
2018,6,17,18,15,485.5,55.5,3.5,20.45,161.0,502.52,407.13
2018,6,17,18,30,413.0,48.0,3.4,19.8,115.0,419.22,338.34
2018,6,17,18,45,306.0,37.5,3.25,19.1,78.0,312.05,244.81
2018,6,17,19,0,199.0,27.0,3.1,18.4,41.0,205.71,104.11
2018,6,17,19,15,104.5,14.5,3.05,17.95,21.5,79.07,0.0
2018,6,17,19,30,10.0,2.0,3.0,17.5,2.0,0.0,0.0
2018,6,17,19,45,5.0,1.0,2.9,17.0,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,18,4,45,41.0,7.0,0.8,14.45,8.0,0.0,0.0
2018,6,18,5,0,82.0,14.0,0.9,14.7,16.0,11.95,0.0
2018,6,18,5,15,199.5,27.0,0.9,15.2,47.0,21.02,7.77
2018,6,18,5,30,317.0,40.0,0.9,15.7,78.0,32.93,22.39
2018,6,18,5,45,404.0,48.5,0.9,16.2,120.5,39.09,28.56
2018,6,18,6,0,491.0,57.0,0.9,16.7,163.0,45.21,34.3
2018,6,18,6,15,549.0,64.0,0.95,17.45,211.5,49.84,38.48
2018,6,18,6,30,607.0,71.0,1.0,18.2,260.0,54.4,42.4
2018,6,18,6,45,648.5,76.0,1.05,19.0,310.5,57.21,44.65
2018,6,18,7,0,690.0,81.0,1.1,19.8,361.0,59.96,46.77
2018,6,18,7,15,720.0,84.5,1.2,20.8,411.5,67.12,52.57
2018,6,18,7,30,750.0,88.0,1.3,21.8,462.0,68.72,53.53
2018,6,18,7,45,772.5,91.5,1.45,22.8,511.5,70.15,54.32
2018,6,18,8,0,795.0,95.0,1.6,23.8,561.0,71.49,55.04
2018,6,18,8,15,647.0,157.0,1.7,24.5,556.5,99.01,77.62
2018,6,18,8,30,499.0,219.0,1.8,25.2,552.0,132.16,104.37
2018,6,18,8,45,449.5,254.0,1.95,25.9,569.0,147.16,115.95
2018,6,18,9,0,400.0,289.0,2.1,26.6,586.0,192.15,132.64
2018,6,18,9,15,529.5,251.0,2.2,27.05,665.5,215.08,139.92
2018,6,18,9,30,659.0,213.0,2.3,27.5,745.0,246.22,157.37
2018,6,18,9,45,757.0,173.0,2.4,28.0,808.5,292.35,191.0
2018,6,18,10,0,855.0,133.0,2.5,28.5,872.0,345.78,232.43
2018,6,18,10,15,831.5,153.5,2.6,28.8,890.5,394.8,274.65
2018,6,18,10,30,808.0,174.0,2.7,29.1,909.0,447.54,318.46
2018,6,18,10,45,812.5,175.5,2.8,29.45,928.0,497.18,358.5
2018,6,18,11,0,817.0,177.0,2.9,29.8,947.0,546.62,397.34
2018,6,18,11,15,859.0,151.5,2.95,30.0,971.0,595.15,434.98
2018,6,18,11,30,901.0,126.0,3.0,30.2,995.0,647.24,474.39
2018,6,18,11,45,901.0,126.5,3.1,30.4,999.5,692.21,507.81
2018,6,18,12,0,901.0,127.0,3.2,30.6,1004.0,735.67,539.49
2018,6,18,12,15,904.5,124.0,3.35,30.7,1003.0,777.35,569.83
2018,6,18,12,30,908.0,121.0,3.5,30.8,1002.0,817.26,596.96
2018,6,18,12,45,912.0,116.5,3.6,30.9,994.0,854.25,621.81
2018,6,18,13,0,916.0,112.0,3.7,31.0,986.0,888.84,645.04
2018,6,18,13,15,912.5,111.5,3.8,30.95,969.5,917.84,664.97
2018,6,18,13,30,909.0,111.0,3.9,30.9,953.0,943.83,683.03
2018,6,18,13,45,904.5,109.5,4.0,30.85,929.5,964.79,697.91
2018,6,18,14,0,900.0,108.0,4.1,30.8,906.0,982.46,710.79
2018,6,18,14,15,893.0,106.5,4.15,30.65,875.5,994.34,720.06
2018,6,18,14,30,886.0,105.0,4.2,30.5,845.0,1002.77,727.28
2018,6,18,14,45,876.5,103.5,4.25,30.3,809.0,1005.28,730.96
2018,6,18,15,0,867.0,102.0,4.3,30.1,773.0,1004.36,732.59
2018,6,18,15,15,855.5,100.0,4.3,30.1,732.0,997.48,729.6
2018,6,18,15,30,844.0,98.0,4.3,30.1,691.0,987.32,724.62
2018,6,18,15,45,829.5,95.5,4.3,29.5,646.5,970.37,716.99
2018,6,18,16,0,815.0,93.0,4.3,28.9,602.0,962.35,715.42
2018,6,18,16,15,797.5,89.5,4.3,28.55,554.5,935.15,700.16
2018,6,18,16,30,780.0,86.0,4.3,28.2,507.0,905.3,683.06
2018,6,18,16,45,755.5,83.0,4.25,27.8,457.5,866.87,659.64
2018,6,18,17,0,731.0,80.0,4.2,27.4,408.0,826.49,634.42
2018,6,18,17,15,698.0,75.5,4.1,26.8,357.5,774.63,600.6
2018,6,18,17,30,665.0,71.0,4.0,26.2,307.0,727.86,569.41
2018,6,18,17,45,616.0,65.5,3.95,25.65,257.0,659.98,521.28
2018,6,18,18,0,567.0,60.0,3.9,25.1,207.0,593.13,471.78
2018,6,18,18,15,500.0,52.5,3.6,24.35,161.5,510.59,407.49
2018,6,18,18,30,433.0,45.0,3.3,23.6,116.0,431.44,342.77
2018,6,18,18,45,328.0,35.5,2.95,22.8,79.0,326.47,252.59
2018,6,18,19,0,223.0,26.0,2.6,22.0,42.0,219.29,113.08
2018,6,18,19,15,118.0,14.0,2.5,21.5,22.0,87.33,0.0
2018,6,18,19,30,13.0,2.0,2.4,21.0,2.0,0.0,0.0
2018,6,18,19,45,6.5,1.0,2.3,20.45,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,19.6,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.95,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,18.35,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,19,4,45,49.0,6.5,1.3,16.25,8.0,0.0,0.0
2018,6,19,5,0,98.0,13.0,1.4,16.5,16.0,11.1,0.0
2018,6,19,5,15,226.0,25.0,1.5,17.05,47.5,20.69,7.29
2018,6,19,5,30,354.0,37.0,1.6,17.6,79.0,30.39,20.02
2018,6,19,5,45,420.0,44.0,1.65,18.1,117.0,35.34,25.05
2018,6,19,6,0,486.0,51.0,1.7,18.6,155.0,40.28,29.69
2018,6,19,6,15,372.0,69.5,1.7,19.35,161.5,51.69,39.77
2018,6,19,6,30,258.0,88.0,1.7,20.1,168.0,62.82,49.38
2018,6,19,6,45,188.0,117.5,1.75,20.85,181.5,84.53,67.89
2018,6,19,7,0,118.0,147.0,1.8,21.6,195.0,106.59,86.3
2018,6,19,7,15,256.5,146.0,1.8,22.4,268.5,102.47,82.23
2018,6,19,7,30,395.0,145.0,1.8,23.2,342.0,96.2,76.42
2018,6,19,7,45,487.5,140.0,1.8,24.0,408.5,92.78,73.05
2018,6,19,8,0,580.0,135.0,1.8,24.8,475.0,86.74,67.53
2018,6,19,8,15,680.0,123.0,1.8,25.7,553.5,78.47,60.21
2018,6,19,8,30,780.0,111.0,1.8,26.6,632.0,78.41,59.76
2018,6,19,8,45,831.5,101.5,1.85,27.5,689.5,83.13,63.24
2018,6,19,9,0,883.0,92.0,1.9,28.4,747.0,126.9,67.46
2018,6,19,9,15,891.5,94.5,1.9,29.1,785.5,179.64,97.43
2018,6,19,9,30,900.0,97.0,1.9,29.8,824.0,233.49,136.59
2018,6,19,9,45,906.0,99.0,1.95,30.45,856.5,287.35,179.87
2018,6,19,10,0,912.0,101.0,2.0,31.1,889.0,341.66,224.83
2018,6,19,10,15,918.0,102.0,2.05,31.55,916.0,395.53,269.59
2018,6,19,10,30,924.0,103.0,2.1,32.0,943.0,449.43,313.55
2018,6,19,10,45,929.0,103.0,2.15,32.4,963.5,501.99,355.49
2018,6,19,11,0,934.0,103.0,2.2,32.8,984.0,554.04,395.82
2018,6,19,11,15,937.0,103.5,2.3,33.1,997.5,604.65,434.27
2018,6,19,11,30,940.0,104.0,2.4,33.4,1011.0,654.19,470.94
2018,6,19,11,45,941.5,104.0,2.45,33.65,1016.5,701.18,504.79
2018,6,19,12,0,943.0,104.0,2.5,33.9,1022.0,746.64,536.79
2018,6,19,12,15,941.0,105.0,2.65,34.0,1019.5,788.64,566.1
2018,6,19,12,30,939.0,106.0,2.8,34.1,1017.0,828.51,592.61
2018,6,19,12,45,935.5,106.5,2.9,34.2,1007.0,864.37,616.14
2018,6,19,13,0,932.0,107.0,3.0,34.3,997.0,897.55,637.93
2018,6,19,13,15,929.0,106.5,3.1,34.2,980.5,927.39,658.12
2018,6,19,13,30,926.0,106.0,3.2,34.1,964.0,954.2,676.47
2018,6,19,13,45,921.5,105.0,3.3,34.05,940.5,975.97,691.59
2018,6,19,14,0,917.0,104.0,3.4,34.0,917.0,994.43,704.76
2018,6,19,14,15,910.5,102.5,3.45,33.75,886.5,1007.05,714.61
2018,6,19,14,30,904.0,101.0,3.5,33.5,856.0,1016.18,722.47
2018,6,19,14,45,895.5,99.0,3.6,33.25,820.0,1019.29,727.03
2018,6,19,15,0,887.0,97.0,3.7,33.0,784.0,1018.91,729.56
2018,6,19,15,15,875.5,95.5,3.7,33.0,743.0,1012.61,727.05
2018,6,19,15,30,864.0,94.0,3.7,33.0,702.0,1003.0,722.58
2018,6,19,15,45,850.0,91.5,3.8,32.25,657.0,986.45,716.58
2018,6,19,16,0,836.0,89.0,3.9,31.5,612.0,966.83,708.56
2018,6,19,16,15,817.5,86.0,3.9,31.0,563.5,950.78,701.55
2018,6,19,16,30,799.0,83.0,3.9,30.5,515.0,920.33,684.8
2018,6,19,16,45,773.5,80.0,3.9,29.95,464.5,880.65,661.67
2018,6,19,17,0,748.0,77.0,3.9,29.4,414.0,839.02,636.7
2018,6,19,17,15,714.0,73.0,3.9,28.65,362.5,786.55,603.78
2018,6,19,17,30,680.0,69.0,3.9,27.9,311.0,738.76,573.03
2018,6,19,17,45,631.5,64.0,3.85,27.15,261.0,671.62,526.41
2018,6,19,18,0,583.0,59.0,3.8,26.4,211.0,605.44,478.32
2018,6,19,18,15,512.0,52.0,3.65,25.45,164.5,519.83,412.87
2018,6,19,18,30,441.0,45.0,3.5,24.5,118.0,437.82,346.85
2018,6,19,18,45,332.5,35.5,3.35,23.5,80.0,329.97,255.25
2018,6,19,19,0,224.0,26.0,3.2,22.5,42.0,220.71,116.88
2018,6,19,19,15,118.5,14.0,3.1,21.85,22.0,87.72,0.0
2018,6,19,19,30,13.0,2.0,3.0,21.2,2.0,0.0,0.0
2018,6,19,19,45,6.5,1.0,2.9,20.55,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,20,4,45,56.5,7.0,1.35,14.75,8.5,0.0,0.0
2018,6,20,5,0,113.0,14.0,1.5,15.0,17.0,11.95,0.0
2018,6,20,5,15,249.5,25.0,1.55,15.55,49.5,20.75,7.23
2018,6,20,5,30,386.0,36.0,1.6,16.1,82.0,29.63,19.5
2018,6,20,5,45,421.0,42.0,1.7,16.65,114.0,33.68,23.76
2018,6,20,6,0,456.0,48.0,1.8,17.2,146.0,37.68,27.59
2018,6,20,6,15,241.5,73.5,1.85,18.15,126.5,53.52,41.57
2018,6,20,6,30,27.0,99.0,1.9,19.1,107.0,76.6,61.57
2018,6,20,6,45,48.5,121.0,1.95,20.0,139.0,92.23,74.75
2018,6,20,7,0,70.0,143.0,2.0,20.9,171.0,107.57,87.39
2018,6,20,7,15,260.5,138.5,2.05,21.9,264.5,97.88,78.53
2018,6,20,7,30,451.0,134.0,2.1,22.9,358.0,90.16,71.44
2018,6,20,7,45,590.0,123.0,2.2,23.85,448.0,81.73,63.84
2018,6,20,8,0,729.0,112.0,2.3,24.8,538.0,74.72,57.52
2018,6,20,8,15,808.5,98.5,2.35,25.7,607.5,72.61,55.36
2018,6,20,8,30,888.0,85.0,2.4,26.6,677.0,75.05,57.01
2018,6,20,8,45,900.5,86.5,2.4,27.5,721.0,75.75,57.21
2018,6,20,9,0,913.0,88.0,2.4,28.4,765.0,125.98,66.14
2018,6,20,9,15,918.0,92.0,2.45,29.15,803.0,180.8,97.41
2018,6,20,9,30,923.0,96.0,2.5,29.9,841.0,236.39,138.01
2018,6,20,9,45,924.0,101.0,2.55,30.7,873.0,292.23,183.01
2018,6,20,10,0,925.0,106.0,2.6,31.5,905.0,348.03,229.27
2018,6,20,10,15,931.5,107.5,2.7,31.95,933.0,403.19,275.19
2018,6,20,10,30,938.0,109.0,2.8,32.4,961.0,458.42,320.41
2018,6,20,10,45,943.5,108.0,2.9,32.8,981.5,511.36,362.99
2018,6,20,11,0,949.0,107.0,3.0,33.2,1002.0,563.79,404.01
2018,6,20,11,15,953.5,107.5,3.1,33.4,1017.0,616.06,444.06
2018,6,20,11,30,958.0,108.0,3.2,33.6,1032.0,667.4,482.4
2018,6,20,11,45,960.0,107.5,3.35,33.85,1038.0,715.26,517.53
2018,6,20,12,0,962.0,107.0,3.5,34.1,1044.0,761.61,550.88
2018,6,20,12,15,961.0,107.5,3.6,34.15,1042.0,804.85,581.13
2018,6,20,12,30,960.0,108.0,3.7,34.2,1040.0,845.97,608.46
2018,6,20,12,45,956.5,109.0,3.85,34.25,1030.0,883.14,633.35
2018,6,20,13,0,953.0,110.0,4.0,34.3,1020.0,917.6,656.47
2018,6,20,13,15,950.0,109.0,4.05,34.15,1003.0,947.77,676.88
2018,6,20,13,30,947.0,108.0,4.1,34.0,986.0,974.83,695.35
2018,6,20,13,45,942.5,107.0,4.2,33.9,962.0,997.24,711.08
2018,6,20,14,0,938.0,106.0,4.3,33.8,938.0,1016.28,724.79
2018,6,20,14,15,932.0,104.5,4.35,33.55,907.5,1029.89,735.36
2018,6,20,14,30,926.0,103.0,4.4,33.3,877.0,1039.96,743.86
2018,6,20,14,45,918.0,101.0,4.45,33.0,840.5,1043.94,748.8
2018,6,20,15,0,910.0,99.0,4.5,32.7,804.0,1044.36,751.65
2018,6,20,15,15,898.5,97.0,4.5,32.7,762.0,1037.7,748.91
2018,6,20,15,30,887.0,95.0,4.5,32.7,720.0,1027.61,744.13
2018,6,20,15,45,873.0,92.5,4.5,31.95,674.0,1011.07,737.52
2018,6,20,16,0,859.0,90.0,4.5,31.2,628.0,991.4,728.88
2018,6,20,16,15,841.0,87.0,4.45,30.65,578.5,975.73,722.06
2018,6,20,16,30,823.0,84.0,4.4,30.1,529.0,945.52,705.38
2018,6,20,16,45,798.5,80.5,4.35,29.55,477.5,905.79,682.01
2018,6,20,17,0,774.0,77.0,4.3,29.0,426.0,864.0,656.75
2018,6,20,17,15,741.0,72.5,4.2,28.25,373.5,811.24,623.3
2018,6,20,17,30,708.0,68.0,4.1,27.5,321.0,757.43,587.98
2018,6,20,17,45,661.0,63.5,4.05,26.7,270.0,696.9,546.45
2018,6,20,18,0,614.0,59.0,4.0,25.9,219.0,631.76,499.32
2018,6,20,18,15,544.5,52.0,3.8,24.9,171.0,546.25,434.05
2018,6,20,18,30,475.0,45.0,3.6,23.9,123.0,464.16,367.98
2018,6,20,18,45,365.5,36.0,3.35,22.95,84.0,354.68,275.05
2018,6,20,19,0,256.0,27.0,3.1,22.0,45.0,243.7,132.65
2018,6,20,19,15,136.0,14.5,3.05,21.3,23.5,99.42,0.0
2018,6,20,19,30,16.0,2.0,3.0,20.6,2.0,0.0,0.0
2018,6,20,19,45,8.0,1.0,2.9,19.95,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,18.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,21,4,45,64.0,6.5,1.6,13.9,8.5,0.0,0.0
2018,6,21,5,0,128.0,13.0,1.7,14.1,17.0,11.1,0.0
2018,6,21,5,15,272.5,24.0,1.75,14.65,50.5,19.91,6.54
2018,6,21,5,30,417.0,35.0,1.8,15.2,84.0,28.87,18.92
2018,6,21,5,45,492.5,41.5,1.8,15.75,126.5,33.62,23.8
2018,6,21,6,0,568.0,48.0,1.8,16.3,169.0,38.4,28.33
2018,6,21,6,15,547.0,56.5,1.9,17.15,198.5,43.98,33.33
2018,6,21,6,30,526.0,65.0,2.0,18.0,228.0,49.15,37.82
2018,6,21,6,45,489.0,82.0,2.05,18.9,255.0,60.05,47.16
2018,6,21,7,0,452.0,99.0,2.1,19.8,282.0,70.29,55.72
2018,6,21,7,15,546.5,101.5,2.15,20.75,352.0,71.01,55.94
2018,6,21,7,30,641.0,104.0,2.2,21.7,422.0,72.02,56.39
2018,6,21,7,45,705.0,105.5,2.25,22.6,489.0,72.1,56.05
2018,6,21,8,0,769.0,107.0,2.3,23.5,556.0,79.34,61.73
2018,6,21,8,15,836.5,94.5,2.35,24.4,620.0,70.55,53.94
2018,6,21,8,30,904.0,82.0,2.4,25.3,684.0,73.52,56.05
2018,6,21,8,45,915.5,83.5,2.45,26.2,728.0,74.26,56.3
2018,6,21,9,0,927.0,85.0,2.5,27.1,772.0,124.41,65.12
2018,6,21,9,15,937.0,86.0,2.6,27.8,811.5,178.71,95.68
2018,6,21,9,30,947.0,87.0,2.7,28.5,851.0,234.27,136.28
2018,6,21,9,45,955.5,87.5,2.8,29.2,885.5,290.21,181.6
2018,6,21,10,0,964.0,88.0,2.9,29.9,920.0,346.82,229.0
2018,6,21,10,15,969.0,88.5,3.0,30.5,947.0,402.68,276.02
2018,6,21,10,30,974.0,89.0,3.1,31.1,974.0,458.4,322.1
2018,6,21,10,45,977.0,90.0,3.15,31.7,994.5,513.22,366.21
2018,6,21,11,0,980.0,91.0,3.2,32.3,1015.0,567.28,408.37
2018,6,21,11,15,982.0,92.0,3.25,32.8,1028.5,619.85,448.29
2018,6,21,11,30,984.0,93.0,3.3,33.3,1042.0,671.19,486.11
2018,6,21,11,45,985.0,93.0,3.3,33.8,1047.5,719.73,520.72
2018,6,21,12,0,986.0,93.0,3.3,34.3,1053.0,766.58,553.22
2018,6,21,12,15,980.5,97.0,3.35,34.5,1050.0,810.09,582.58
2018,6,21,12,30,975.0,101.0,3.4,34.7,1047.0,851.2,609.12
2018,6,21,12,45,966.5,105.0,3.5,34.85,1035.5,887.3,632.65
2018,6,21,13,0,958.0,109.0,3.6,35.0,1024.0,920.46,654.26
2018,6,21,13,15,955.5,108.5,3.65,35.0,1008.0,951.7,674.76
2018,6,21,13,30,953.0,108.0,3.7,35.0,992.0,979.87,693.34
2018,6,21,13,45,949.0,106.5,3.75,34.95,968.0,1002.47,708.59
2018,6,21,14,0,945.0,105.0,3.8,34.9,944.0,1021.65,721.83
