Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,14,15,939.0,104.0,3.85,34.65,913.5,1035.93,732.73
2018,6,21,14,30,933.0,103.0,3.9,34.4,883.0,1046.68,741.6
2018,6,21,14,45,925.0,100.5,3.95,34.2,846.0,1050.25,745.97
2018,6,21,15,0,917.0,98.0,4.0,34.0,809.0,1050.2,748.25
2018,6,21,15,15,906.0,96.0,4.0,34.0,767.0,1044.11,745.92
2018,6,21,15,30,895.0,94.0,4.0,34.0,725.0,1034.56,741.57
2018,6,21,15,45,882.0,91.0,4.05,33.3,679.0,1018.44,735.56
2018,6,21,16,0,869.0,88.0,4.1,32.6,633.0,999.11,727.49
2018,6,21,16,15,852.5,84.5,4.1,32.1,583.5,972.6,713.76
2018,6,21,16,30,836.0,81.0,4.1,31.6,534.0,954.59,705.62
2018,6,21,16,45,813.0,77.5,4.05,31.1,482.5,916.12,683.21
2018,6,21,17,0,790.0,74.0,4.0,30.6,431.0,875.52,659.0
2018,6,21,17,15,758.0,69.5,3.85,29.85,378.0,823.36,626.23
2018,6,21,17,30,726.0,65.0,3.7,29.1,325.0,770.1,591.61
2018,6,21,17,45,680.0,60.5,3.5,28.4,273.5,703.83,545.82
2018,6,21,18,0,634.0,56.0,3.3,27.7,222.0,644.57,503.08
2018,6,21,18,15,565.5,50.0,3.0,26.5,174.0,560.68,440.11
2018,6,21,18,30,497.0,44.0,2.7,25.3,126.0,480.07,376.22
2018,6,21,18,45,386.0,35.0,2.4,24.15,86.0,368.79,283.5
2018,6,21,19,0,275.0,26.0,2.1,23.0,46.0,256.92,141.56
2018,6,21,19,15,146.5,14.0,2.05,22.35,24.0,105.8,0.0
2018,6,21,19,30,18.0,2.0,2.0,21.7,2.0,0.0,0.0
2018,6,21,19,45,9.0,1.0,1.95,21.1,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,20.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,22,4,45,49.5,6.5,0.7,16.1,8.0,0.0,0.0
2018,6,22,5,0,99.0,13.0,0.7,16.5,16.0,11.1,0.0
2018,6,22,5,15,235.0,25.0,0.7,17.4,48.5,20.76,6.7
2018,6,22,5,30,371.0,37.0,0.7,18.3,81.0,30.51,20.02
2018,6,22,5,45,452.5,45.5,0.75,19.2,124.0,36.83,26.21
2018,6,22,6,0,534.0,54.0,0.8,20.1,167.0,43.08,31.93
2018,6,22,6,15,520.0,62.5,0.8,21.05,197.0,48.51,36.72
2018,6,22,6,30,506.0,71.0,0.8,22.0,227.0,53.56,41.0
2018,6,22,6,45,537.0,79.5,0.8,22.95,272.0,58.71,45.2
2018,6,22,7,0,568.0,88.0,0.8,23.9,317.0,63.6,49.06
2018,6,22,7,15,598.5,99.5,0.95,25.1,370.0,70.32,54.32
2018,6,22,7,30,629.0,111.0,1.1,26.3,423.0,76.64,59.14
2018,6,22,7,45,698.5,111.0,1.25,27.5,491.0,75.6,57.76
2018,6,22,8,0,768.0,111.0,1.4,28.7,559.0,82.14,62.66
2018,6,22,8,15,828.0,102.5,1.55,29.85,622.0,75.63,56.83
2018,6,22,8,30,888.0,94.0,1.7,31.0,685.0,80.53,60.37
2018,6,22,8,45,900.5,96.0,1.85,32.15,729.5,81.39,60.59
2018,6,22,9,0,913.0,98.0,2.0,33.3,774.0,130.5,68.67
2018,6,22,9,15,920.5,101.5,2.05,34.0,813.5,185.42,98.84
2018,6,22,9,30,928.0,105.0,2.1,34.7,853.0,241.38,138.49
2018,6,22,9,45,933.0,108.0,2.15,35.4,886.5,297.27,182.32
2018,6,22,10,0,938.0,111.0,2.2,36.1,920.0,353.51,227.8
2018,6,22,10,15,943.5,112.0,2.25,36.5,947.5,408.77,272.8
2018,6,22,10,30,949.0,113.0,2.3,36.9,975.0,463.99,316.98
2018,6,22,10,45,953.0,114.0,2.3,37.3,996.0,518.27,359.22
2018,6,22,11,0,957.0,115.0,2.3,37.7,1017.0,571.96,399.7
2018,6,22,11,15,959.5,115.5,2.4,37.95,1030.5,623.68,438.2
2018,6,22,11,30,962.0,116.0,2.5,38.2,1044.0,674.28,474.88
2018,6,22,11,45,963.0,116.0,2.55,38.4,1049.5,722.26,508.77
2018,6,22,12,0,964.0,116.0,2.6,38.6,1055.0,768.68,540.78
2018,6,22,12,15,961.0,116.5,2.7,38.7,1051.0,810.8,569.53
2018,6,22,12,30,958.0,117.0,2.8,38.8,1047.0,850.66,595.1
2018,6,22,12,45,955.0,117.5,2.9,38.85,1037.0,888.06,619.16
2018,6,22,13,0,952.0,118.0,3.0,38.9,1027.0,922.77,641.49
2018,6,22,13,15,949.0,117.0,3.1,38.85,1010.0,953.24,661.46
2018,6,22,13,30,946.0,116.0,3.2,38.8,993.0,980.6,679.59
2018,6,22,13,45,941.0,114.5,3.25,38.7,968.5,1002.37,694.15
2018,6,22,14,0,936.0,113.0,3.3,38.6,944.0,1020.71,706.73
2018,6,22,14,15,927.5,112.0,3.4,38.4,912.0,1032.65,716.21
2018,6,22,14,30,919.0,111.0,3.5,38.2,880.0,1041.0,723.68
2018,6,22,14,45,910.5,108.5,3.55,37.95,843.0,1044.19,727.92
2018,6,22,15,0,902.0,106.0,3.6,37.7,806.0,1043.78,730.14
2018,6,22,15,15,890.0,104.5,3.6,37.7,764.0,1037.43,727.69
2018,6,22,15,30,878.0,103.0,3.6,37.7,722.0,1027.69,723.31
2018,6,22,15,45,863.0,100.0,3.7,36.95,675.5,1009.87,716.88
2018,6,22,16,0,848.0,97.0,3.8,36.2,629.0,1000.99,716.21
2018,6,22,16,15,828.0,94.0,3.8,35.7,579.0,971.82,701.0
2018,6,22,16,30,808.0,91.0,3.8,35.2,529.0,939.92,683.95
2018,6,22,16,45,780.5,87.5,3.8,34.7,476.5,897.6,659.66
2018,6,22,17,0,753.0,84.0,3.8,34.2,424.0,853.3,633.5
2018,6,22,17,15,717.5,79.5,3.65,33.35,371.5,804.63,603.75
2018,6,22,17,30,682.0,75.0,3.5,32.5,319.0,749.77,568.6
2018,6,22,17,45,632.5,69.0,3.35,31.7,267.5,680.25,521.38
2018,6,22,18,0,583.0,63.0,3.2,30.9,216.0,611.66,472.68
2018,6,22,18,15,509.5,55.5,2.75,29.6,168.5,523.13,406.59
2018,6,22,18,30,436.0,48.0,2.3,28.3,121.0,438.19,339.97
2018,6,22,18,45,325.0,38.0,1.9,27.05,82.5,327.53,248.72
2018,6,22,19,0,214.0,28.0,1.5,25.8,44.0,219.73,120.62
2018,6,22,19,15,112.5,15.0,1.4,25.2,23.0,84.94,0.0
2018,6,22,19,30,11.0,2.0,1.3,24.6,2.0,0.0,0.0
2018,6,22,19,45,5.5,1.0,1.2,24.0,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,23.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,21.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.55,20.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,6,23,4,45,43.0,6.5,0.5,20.65,7.5,0.0,0.0
2018,6,23,5,0,86.0,13.0,0.5,20.9,15.0,11.1,0.0
2018,6,23,5,15,214.0,25.5,0.45,21.6,46.5,21.21,6.46
2018,6,23,5,30,342.0,38.0,0.4,22.3,78.0,31.33,20.31
2018,6,23,5,45,433.5,46.0,0.4,23.05,121.5,37.19,26.07
2018,6,23,6,0,525.0,54.0,0.4,23.8,165.0,43.04,31.39
2018,6,23,6,15,585.5,59.5,0.45,24.7,214.5,46.65,34.56
2018,6,23,6,30,646.0,65.0,0.5,25.6,264.0,50.27,37.56
2018,6,23,6,45,688.0,70.0,0.6,26.55,316.5,53.32,39.94
2018,6,23,7,0,730.0,75.0,0.7,27.5,369.0,61.34,46.41
2018,6,23,7,15,760.5,77.5,0.9,28.65,420.5,62.47,46.96
2018,6,23,7,30,791.0,80.0,1.1,29.8,472.0,63.61,47.51
2018,6,23,7,45,814.0,83.0,1.35,30.9,523.0,64.98,48.23
2018,6,23,8,0,837.0,86.0,1.6,32.0,574.0,66.27,48.88
2018,6,23,8,15,854.0,88.5,1.75,32.85,622.0,76.98,57.21
2018,6,23,8,30,871.0,91.0,1.9,33.7,670.0,78.4,57.96
2018,6,23,8,45,884.5,93.0,2.05,34.55,714.5,79.31,58.31
2018,6,23,9,0,898.0,95.0,2.2,35.4,759.0,126.81,65.99
2018,6,23,9,15,909.5,95.5,2.3,35.9,798.5,179.52,94.24
2018,6,23,9,30,921.0,96.0,2.4,36.4,838.0,233.64,132.26
2018,6,23,9,45,930.5,96.5,2.5,36.95,872.5,288.5,175.15
2018,6,23,10,0,940.0,97.0,2.6,37.5,907.0,344.16,220.22
2018,6,23,10,15,945.5,98.0,2.65,37.8,934.5,399.35,265.33
2018,6,23,10,30,951.0,99.0,2.7,38.1,962.0,454.5,309.68
2018,6,23,10,45,954.5,99.5,2.75,38.4,982.0,508.15,351.91
2018,6,23,11,0,958.0,100.0,2.8,38.7,1002.0,561.12,392.43
2018,6,23,11,15,959.5,100.0,2.85,38.85,1014.0,611.75,430.44
2018,6,23,11,30,961.0,100.0,2.9,39.0,1026.0,661.13,466.54
2018,6,23,11,45,961.5,100.5,3.0,39.15,1032.0,708.84,500.76
2018,6,23,12,0,962.0,101.0,3.1,39.3,1038.0,754.92,533.13
2018,6,23,12,15,960.5,102.0,3.2,39.3,1036.0,798.14,562.7
2018,6,23,12,30,959.0,103.0,3.3,39.3,1034.0,839.23,589.46
2018,6,23,12,45,954.5,104.0,3.4,39.25,1023.5,875.53,613.21
2018,6,23,13,0,950.0,105.0,3.5,39.2,1013.0,909.05,635.2
2018,6,23,13,15,946.0,104.0,3.6,39.05,995.0,938.23,654.76
2018,6,23,13,30,942.0,103.0,3.7,38.9,977.0,964.24,672.44
2018,6,23,13,45,937.0,102.0,3.8,38.75,953.0,986.05,687.6
2018,6,23,14,0,932.0,101.0,3.9,38.6,929.0,1004.48,700.79
2018,6,23,14,15,924.0,100.5,3.95,38.3,898.0,1017.06,710.64
2018,6,23,14,30,916.0,100.0,4.0,38.0,867.0,1026.13,718.49
2018,6,23,14,45,906.5,98.5,4.05,37.7,830.0,1029.1,722.7
2018,6,23,15,0,897.0,97.0,4.1,37.4,793.0,1028.53,724.89
2018,6,23,15,15,886.0,95.0,4.1,37.4,752.0,1022.41,722.53
2018,6,23,15,30,875.0,93.0,4.1,37.4,711.0,1012.9,718.19
2018,6,23,15,45,860.0,91.5,4.1,36.55,665.5,996.67,712.22
2018,6,23,16,0,845.0,90.0,4.1,35.7,620.0,977.39,704.31
2018,6,23,16,15,825.0,87.0,4.05,35.1,570.5,959.97,696.6
2018,6,23,16,30,805.0,84.0,4.0,34.5,521.0,928.12,679.28
2018,6,23,16,45,779.0,80.5,3.95,33.95,469.5,887.34,655.63
2018,6,23,17,0,753.0,77.0,3.9,33.4,418.0,844.61,630.17
2018,6,23,17,15,719.5,73.0,3.75,32.55,366.5,792.6,597.85
2018,6,23,17,30,686.0,69.0,3.6,31.7,315.0,739.6,563.74
2018,6,23,17,45,639.0,64.0,3.4,30.9,265.0,679.16,522.53
2018,6,23,18,0,592.0,59.0,3.2,30.1,215.0,614.04,475.96
2018,6,23,18,15,522.0,52.0,2.95,29.0,168.0,528.89,412.4
2018,6,23,18,30,452.0,45.0,2.7,27.9,121.0,447.25,348.23
2018,6,23,18,45,344.5,36.0,2.4,26.85,82.5,340.08,259.37
2018,6,23,19,0,237.0,27.0,2.1,25.8,44.0,232.43,129.93
2018,6,23,19,15,125.5,14.5,1.95,25.15,23.0,92.92,0.0
2018,6,23,19,30,14.0,2.0,1.8,24.5,2.0,0.0,0.0
2018,6,23,19,45,7.0,1.0,1.65,23.85,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.45,19.7,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.45,18.65,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,24,4,45,38.0,6.0,1.55,18.2,7.0,0.0,0.0
2018,6,24,5,0,76.0,12.0,1.7,18.5,14.0,10.24,0.0
2018,6,24,5,15,183.0,24.5,1.85,19.1,42.5,19.08,5.02
2018,6,24,5,30,290.0,37.0,2.0,19.7,71.0,30.29,19.6
2018,6,24,5,45,331.0,46.0,2.15,20.3,102.0,36.73,25.93
2018,6,24,6,0,372.0,55.0,2.3,20.9,133.0,42.95,31.66
2018,6,24,6,15,186.0,60.5,2.35,21.65,99.5,46.58,34.93
2018,6,24,6,30,0.0,66.0,2.4,22.4,66.0,54.43,41.67
2018,6,24,6,45,1.5,89.5,2.45,23.15,90.0,72.55,57.05
2018,6,24,7,0,3.0,113.0,2.5,23.9,114.0,90.32,71.82
2018,6,24,7,15,139.0,138.5,2.45,24.65,207.0,102.28,81.42
2018,6,24,7,30,275.0,164.0,2.4,25.4,300.0,113.07,89.88
2018,6,24,7,45,503.5,139.0,2.35,26.15,420.0,92.55,72.24
2018,6,24,8,0,732.0,114.0,2.3,26.9,540.0,76.14,58.19
2018,6,24,8,15,750.5,118.0,2.25,27.6,586.5,84.64,64.86
2018,6,24,8,30,769.0,122.0,2.2,28.3,633.0,85.46,65.13
2018,6,24,8,45,783.0,125.5,2.2,29.0,675.5,85.74,64.98
2018,6,24,9,0,797.0,129.0,2.2,29.7,718.0,129.01,72.45
2018,6,24,9,15,811.5,130.0,2.2,30.35,757.0,177.87,99.17
2018,6,24,9,30,826.0,131.0,2.2,31.0,796.0,228.65,135.26
2018,6,24,9,45,839.5,130.5,2.2,31.6,830.5,287.39,181.21
2018,6,24,10,0,853.0,130.0,2.2,32.2,865.0,339.06,223.33
2018,6,24,10,15,860.5,131.0,2.2,32.75,892.5,390.64,265.68
2018,6,24,10,30,868.0,132.0,2.2,33.3,920.0,442.46,307.45
2018,6,24,10,45,874.0,132.5,2.2,33.9,941.0,493.33,347.36
2018,6,24,11,0,880.0,133.0,2.2,34.5,962.0,543.91,385.8
2018,6,24,11,15,883.0,133.5,2.25,34.8,975.0,592.36,422.22
2018,6,24,11,30,886.0,134.0,2.3,35.1,988.0,639.89,456.99
2018,6,24,11,45,887.5,134.0,2.35,35.4,994.0,685.05,489.23
2018,6,24,12,0,889.0,134.0,2.4,35.7,1000.0,728.88,519.79
2018,6,24,12,15,887.0,135.5,2.45,35.85,998.0,769.8,548.04
2018,6,24,12,30,885.0,137.0,2.5,36.0,996.0,808.83,573.55
2018,6,24,12,45,881.5,137.5,2.6,36.15,986.5,843.7,596.15
2018,6,24,13,0,878.0,138.0,2.7,36.3,977.0,876.06,617.13
2018,6,24,13,15,874.5,137.5,2.75,36.25,961.0,904.86,636.02
2018,6,24,13,30,871.0,137.0,2.8,36.2,945.0,930.76,653.14
2018,6,24,13,45,865.5,135.5,2.9,36.15,921.5,950.85,667.08
2018,6,24,14,0,860.0,134.0,3.0,36.1,898.0,967.72,679.14
2018,6,24,14,15,852.5,132.5,3.05,35.9,868.5,979.36,688.14
2018,6,24,14,30,845.0,131.0,3.1,35.7,839.0,987.67,695.23
2018,6,24,14,45,835.5,128.5,3.15,35.5,803.0,1002.92,706.89
2018,6,24,15,0,826.0,126.0,3.2,35.3,767.0,1001.58,708.2
2018,6,24,15,15,813.0,123.5,3.2,35.3,726.5,993.29,704.43
2018,6,24,15,30,800.0,121.0,3.2,35.3,686.0,981.69,698.75
2018,6,24,15,45,784.0,117.5,3.35,34.55,641.0,962.7,691.63
2018,6,24,16,0,768.0,114.0,3.5,33.8,596.0,940.68,682.44
2018,6,24,16,15,747.0,110.0,3.55,33.2,548.0,910.22,666.48
2018,6,24,16,30,726.0,106.0,3.6,32.6,500.0,883.72,652.96
2018,6,24,16,45,699.5,101.0,3.65,32.0,450.5,842.26,628.93
2018,6,24,17,0,673.0,96.0,3.7,31.4,401.0,799.08,603.16
2018,6,24,17,15,637.0,90.0,3.75,30.5,350.5,744.36,569.08
2018,6,24,17,30,601.0,84.0,3.8,29.6,300.0,689.04,533.24
2018,6,24,17,45,553.0,76.5,3.8,28.65,251.0,621.09,486.34
2018,6,24,18,0,505.0,69.0,3.8,27.7,202.0,554.09,437.84
2018,6,24,18,15,436.5,60.0,3.75,26.7,157.5,470.12,373.68
2018,6,24,18,30,368.0,51.0,3.7,25.7,113.0,389.5,308.9
2018,6,24,18,45,274.0,39.0,3.6,24.65,76.5,290.38,224.62
2018,6,24,19,0,180.0,27.0,3.5,23.6,40.0,195.08,110.98
2018,6,24,19,15,95.0,14.5,3.4,22.9,21.0,73.4,0.0
2018,6,24,19,30,10.0,2.0,3.3,22.2,2.0,0.0,0.0
2018,6,24,19,45,5.0,1.0,3.25,21.5,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,20.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,19.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,18.6,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,25,4,45,25.0,5.5,2.0,16.7,6.0,0.0,0.0
2018,6,25,5,0,50.0,11.0,2.1,16.8,12.0,9.39,0.0
2018,6,25,5,15,136.0,25.5,2.2,17.25,39.0,19.75,5.11
2018,6,25,5,30,222.0,40.0,2.3,17.7,66.0,30.73,20.12
2018,6,25,5,45,268.0,48.5,2.35,18.1,94.5,36.9,26.33
2018,6,25,6,0,314.0,57.0,2.4,18.5,123.0,42.94,31.98
2018,6,25,6,15,157.0,49.0,2.45,19.1,82.0,35.67,25.75
2018,6,25,6,30,0.0,41.0,2.5,19.7,41.0,33.87,24.16
2018,6,25,6,45,0.0,45.5,2.5,20.25,45.5,37.61,27.35
2018,6,25,7,0,0.0,50.0,2.5,20.8,50.0,41.36,30.47
2018,6,25,7,15,0.0,69.5,2.45,21.45,69.5,57.63,44.32
2018,6,25,7,30,0.0,89.0,2.4,22.1,89.0,73.69,57.75
2018,6,25,7,45,0.0,112.5,2.4,22.75,112.5,91.87,72.74
2018,6,25,8,0,0.0,136.0,2.4,23.4,136.0,109.68,87.19
2018,6,25,8,15,0.5,138.5,2.35,24.1,139.0,111.96,88.53
2018,6,25,8,30,1.0,141.0,2.3,24.8,142.0,114.16,89.82
2018,6,25,8,45,1.0,144.5,2.25,25.5,145.5,117.02,91.66
2018,6,25,9,0,1.0,148.0,2.2,26.2,149.0,120.17,89.55
2018,6,25,9,15,3.0,165.0,2.25,26.9,167.5,133.78,99.56
2018,6,25,9,30,5.0,182.0,2.3,27.6,186.0,147.7,109.68
2018,6,25,9,45,7.5,204.5,2.3,28.25,211.0,166.22,123.22
2018,6,25,10,0,10.0,227.0,2.3,28.9,236.0,185.17,136.98
2018,6,25,10,15,12.5,251.5,2.4,29.45,263.0,206.1,152.21
2018,6,25,10,30,15.0,276.0,2.5,30.0,290.0,227.56,167.71
2018,6,25,10,45,26.5,324.5,2.6,30.55,349.5,263.77,193.87
2018,6,25,11,0,38.0,373.0,2.7,31.1,409.0,309.94,227.03
2018,6,25,11,15,311.5,321.0,2.85,31.45,621.0,419.76,307.48
2018,6,25,11,30,585.0,269.0,3.0,31.8,833.0,561.51,410.0
2018,6,25,11,45,734.5,203.0,3.1,32.1,915.5,641.51,468.0
2018,6,25,12,0,884.0,137.0,3.2,32.4,998.0,726.98,529.56
2018,6,25,12,15,888.0,134.5,3.35,32.55,998.0,769.15,559.69
2018,6,25,12,30,892.0,132.0,3.5,32.7,998.0,809.71,587.41
2018,6,25,12,45,895.5,128.5,3.65,32.8,991.0,847.14,612.62
2018,6,25,13,0,899.0,125.0,3.8,32.9,984.0,882.28,636.3
2018,6,25,13,15,896.0,124.0,3.85,32.85,967.5,911.4,655.94
2018,6,25,13,30,893.0,123.0,3.9,32.8,951.0,937.58,673.72
2018,6,25,13,45,889.0,121.0,4.0,32.75,928.0,958.8,688.65
2018,6,25,14,0,885.0,119.0,4.1,32.7,905.0,976.77,701.62
2018,6,25,14,15,879.5,117.0,4.15,32.45,876.0,989.98,711.95
2018,6,25,14,30,874.0,115.0,4.2,32.2,847.0,999.8,720.29
2018,6,25,14,45,866.0,112.5,4.2,32.0,812.0,1003.2,724.21
2018,6,25,15,0,858.0,110.0,4.2,31.8,777.0,1003.18,726.12
2018,6,25,15,15,846.0,108.0,4.2,31.8,736.0,996.29,723.12
2018,6,25,15,30,834.0,106.0,4.2,31.8,695.0,986.13,718.17
2018,6,25,15,45,820.0,102.5,4.2,31.1,650.5,981.42,718.99
2018,6,25,16,0,806.0,99.0,4.2,30.4,606.0,961.11,709.5
2018,6,25,16,15,789.0,95.5,4.1,29.95,559.0,934.86,694.82
2018,6,25,16,30,772.0,92.0,4.0,29.5,512.0,905.93,678.25
2018,6,25,16,45,748.0,88.0,3.95,29.05,462.0,867.08,654.9
2018,6,25,17,0,724.0,84.0,3.9,28.6,412.0,826.24,629.74
2018,6,25,17,15,692.0,79.0,3.8,28.0,361.5,780.83,600.82
2018,6,25,17,30,660.0,74.0,3.7,27.4,311.0,729.18,566.45
2018,6,25,17,45,614.5,68.0,3.65,26.75,261.5,663.85,520.94
2018,6,25,18,0,569.0,62.0,3.6,26.1,212.0,599.28,473.89
2018,6,25,18,15,502.5,54.5,3.4,25.35,166.0,516.94,410.59
2018,6,25,18,30,436.0,47.0,3.2,24.6,120.0,437.79,346.67
2018,6,25,18,45,335.0,37.0,3.05,23.8,82.0,334.56,259.29
2018,6,25,19,0,234.0,27.0,2.9,23.0,44.0,231.25,133.64
2018,6,25,19,15,124.5,14.5,2.85,22.4,23.0,92.41,0.0
2018,6,25,19,30,15.0,2.0,2.8,21.8,2.0,0.0,0.0
2018,6,25,19,45,7.5,1.0,2.7,21.2,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,20.25,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,18.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,18.35,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,26,4,45,48.0,6.5,1.65,15.3,7.5,0.0,0.0
2018,6,26,5,0,96.0,13.0,1.8,15.6,15.0,11.1,0.0
2018,6,26,5,15,230.5,24.5,1.8,16.2,46.5,20.41,5.09
2018,6,26,5,30,365.0,36.0,1.8,16.8,78.0,29.71,19.32
2018,6,26,5,45,446.5,43.5,1.85,17.45,119.5,35.19,24.93
2018,6,26,6,0,528.0,51.0,1.9,18.1,161.0,40.67,30.06
2018,6,26,6,15,484.0,61.0,1.9,19.0,183.0,47.14,35.83
2018,6,26,6,30,440.0,71.0,1.9,19.9,205.0,53.09,40.94
2018,6,26,6,45,313.0,104.0,1.85,20.8,208.0,73.27,58.22
2018,6,26,7,0,186.0,137.0,1.8,21.7,211.0,96.54,77.75
2018,6,26,7,15,261.5,148.5,1.8,22.7,268.5,104.13,83.58
2018,6,26,7,30,337.0,160.0,1.8,23.7,326.0,111.59,89.2
2018,6,26,7,45,482.5,142.5,1.75,24.65,408.0,94.42,74.22
2018,6,26,8,0,628.0,125.0,1.7,25.6,490.0,81.42,62.89
2018,6,26,8,15,712.0,116.5,1.8,26.5,563.0,75.39,57.48
2018,6,26,8,30,796.0,108.0,1.9,27.4,636.0,77.01,58.43
2018,6,26,8,45,853.0,99.5,1.95,28.3,699.0,82.5,62.54
2018,6,26,9,0,910.0,91.0,2.0,29.2,762.0,122.5,65.07
2018,6,26,9,15,918.0,93.0,2.1,29.95,801.0,176.3,94.1
2018,6,26,9,30,926.0,95.0,2.2,30.7,840.0,231.18,133.23
2018,6,26,9,45,932.0,97.5,2.35,31.45,873.5,286.79,177.51
2018,6,26,10,0,938.0,100.0,2.5,32.2,907.0,342.86,223.78
2018,6,26,10,15,943.0,101.5,2.6,32.8,934.5,398.19,269.68
2018,6,26,10,30,948.0,103.0,2.7,33.4,962.0,453.44,314.72
2018,6,26,10,45,952.0,103.5,2.85,34.0,983.0,507.27,357.71
2018,6,26,11,0,956.0,104.0,3.0,34.6,1004.0,560.49,399.0
2018,6,26,11,15,958.0,105.0,3.15,34.85,1017.5,612.17,438.6
2018,6,26,11,30,960.0,106.0,3.3,35.1,1031.0,662.7,476.36
2018,6,26,11,45,961.0,106.5,3.45,35.3,1037.0,710.9,511.71
2018,6,26,12,0,962.0,107.0,3.6,35.5,1043.0,757.54,545.23
2018,6,26,12,15,963.0,105.5,3.75,35.5,1041.5,800.83,575.93
2018,6,26,12,30,964.0,104.0,3.9,35.5,1040.0,842.08,603.59
2018,6,26,12,45,963.5,103.0,4.05,35.5,1031.0,880.24,629.17
2018,6,26,13,0,963.0,102.0,4.2,35.5,1022.0,915.79,653.04
2018,6,26,13,15,960.0,101.5,4.3,35.3,1005.5,946.77,674.3
2018,6,26,13,30,957.0,101.0,4.4,35.1,989.0,974.65,693.65
2018,6,26,13,45,952.0,100.5,4.5,34.9,965.0,997.43,709.86
2018,6,26,14,0,947.0,100.0,4.6,34.7,941.0,1016.81,724.04
2018,6,26,14,15,940.5,98.5,4.6,34.4,910.5,1030.23,734.35
2018,6,26,14,30,934.0,97.0,4.6,34.1,880.0,1040.07,742.55
2018,6,26,14,45,925.5,95.5,4.65,33.8,843.5,1044.33,747.65
2018,6,26,15,0,917.0,94.0,4.7,33.5,807.0,1045.02,750.65
2018,6,26,15,15,906.5,92.5,4.7,33.5,765.5,1040.15,749.06
2018,6,26,15,30,896.0,91.0,4.7,33.5,724.0,1031.85,745.42
2018,6,26,15,45,883.5,88.5,4.65,32.55,679.0,1016.99,740.26
2018,6,26,16,0,871.0,86.0,4.6,31.6,634.0,998.92,733.04
2018,6,26,16,15,854.5,83.0,4.55,31.0,585.0,973.18,719.66
2018,6,26,16,30,838.0,80.0,4.5,30.4,536.0,955.92,711.93
2018,6,26,16,45,815.0,77.0,4.45,29.85,484.5,918.26,690.0
2018,6,26,17,0,792.0,74.0,4.4,29.3,433.0,878.45,666.23
2018,6,26,17,15,761.0,69.5,4.25,28.5,380.5,827.31,634.04
2018,6,26,17,30,730.0,65.0,4.1,27.7,328.0,774.99,599.95
2018,6,26,17,45,686.5,60.5,4.0,26.95,277.0,710.88,555.86
2018,6,26,18,0,643.0,56.0,3.9,26.2,226.0,653.47,514.59
2018,6,26,18,15,562.5,50.5,3.65,25.25,176.0,560.24,443.8
2018,6,26,18,30,482.0,45.0,3.4,24.3,126.0,471.04,372.65
2018,6,26,18,45,328.0,34.5,3.2,23.4,81.5,326.97,254.06
2018,6,26,19,0,174.0,24.0,3.0,22.5,37.0,185.32,107.2
2018,6,26,19,15,98.0,13.5,2.95,21.85,20.0,74.57,0.0
2018,6,26,19,30,22.0,3.0,2.9,21.2,3.0,0.0,0.0
2018,6,26,19,45,11.0,1.5,2.8,20.6,1.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,27,4,45,40.0,5.5,2.25,14.5,6.5,0.0,0.0
2018,6,27,5,0,80.0,11.0,2.3,14.6,13.0,9.39,0.0
2018,6,27,5,15,213.5,23.0,2.3,15.05,43.5,19.03,3.94
2018,6,27,5,30,347.0,35.0,2.3,15.5,74.0,28.79,18.62
2018,6,27,5,45,377.5,39.0,2.25,15.95,101.0,31.11,21.52
2018,6,27,6,0,408.0,43.0,2.2,16.4,128.0,33.53,23.99
2018,6,27,6,15,204.0,50.5,2.15,17.15,93.0,37.1,27.25
2018,6,27,6,30,0.0,58.0,2.1,17.9,58.0,48.03,36.85
2018,6,27,6,45,0.0,73.5,2.05,18.65,73.5,60.62,47.72
2018,6,27,7,0,0.0,89.0,2.0,19.4,89.0,72.82,58.02
2018,6,27,7,15,6.0,124.5,2.0,20.35,127.5,99.39,80.39
2018,6,27,7,30,12.0,160.0,2.0,21.3,166.0,125.05,101.47
2018,6,27,7,45,39.5,200.5,1.95,22.25,223.0,145.33,117.62
2018,6,27,8,0,67.0,241.0,1.9,23.2,280.0,169.74,136.83
2018,6,27,8,15,311.5,208.5,1.95,24.1,412.0,136.43,108.59
2018,6,27,8,30,556.0,176.0,2.0,25.0,544.0,106.31,83.22
2018,6,27,8,45,740.5,131.5,2.05,25.95,656.5,88.8,68.33
2018,6,27,9,0,925.0,87.0,2.1,26.9,769.0,120.07,63.77
2018,6,27,9,15,926.5,92.5,2.25,27.55,806.5,176.04,94.64
2018,6,27,9,30,928.0,98.0,2.4,28.2,844.0,232.44,135.52
2018,6,27,9,45,925.0,106.5,2.55,28.9,876.0,289.92,181.97
2018,6,27,10,0,922.0,115.0,2.7,29.6,908.0,346.98,229.66
2018,6,27,10,15,927.5,116.5,2.9,30.0,935.5,401.81,275.9
2018,6,27,10,30,933.0,118.0,3.1,30.4,963.0,456.63,321.53
2018,6,27,10,45,936.0,120.0,3.3,30.85,984.0,510.47,365.38
2018,6,27,11,0,939.0,122.0,3.5,31.3,1005.0,563.66,407.58
2018,6,27,11,15,941.5,122.5,3.65,31.45,1018.5,614.71,447.54
2018,6,27,11,30,944.0,123.0,3.8,31.6,1032.0,664.7,485.74
2018,6,27,11,45,944.0,124.0,3.95,31.75,1038.0,712.22,521.34
2018,6,27,12,0,944.0,125.0,4.1,31.9,1044.0,758.19,555.1
2018,6,27,12,15,945.0,124.0,4.2,31.85,1042.5,801.62,586.83
2018,6,27,12,30,946.0,123.0,4.3,31.8,1041.0,843.12,615.17
2018,6,27,12,45,946.0,121.0,4.45,31.75,1032.0,880.78,641.01
2018,6,27,13,0,946.0,119.0,4.6,31.7,1023.0,915.86,665.15
2018,6,27,13,15,941.5,119.0,4.65,31.5,1005.5,945.99,686.02
2018,6,27,13,30,937.0,119.0,4.7,31.3,988.0,973.0,704.95
2018,6,27,13,45,931.0,117.5,4.75,31.1,963.0,993.94,720.14
2018,6,27,14,0,925.0,116.0,4.8,30.9,938.0,1011.44,733.25
2018,6,27,14,15,918.5,115.0,4.8,30.55,908.0,1025.47,744.32
2018,6,27,14,30,912.0,114.0,4.8,30.2,878.0,1036.0,753.29
2018,6,27,14,45,903.5,111.5,4.8,29.85,841.5,1039.44,757.81
2018,6,27,15,0,895.0,109.0,4.8,29.5,805.0,1039.31,760.21
2018,6,27,15,15,883.5,106.5,4.8,29.5,763.0,1032.63,757.38
2018,6,27,15,30,872.0,104.0,4.8,29.5,721.0,1022.52,752.46
2018,6,27,15,45,858.5,101.0,4.85,28.6,675.5,1006.49,746.93
2018,6,27,16,0,845.0,98.0,4.9,27.7,630.0,999.44,747.5
2018,6,27,16,15,828.0,94.0,4.9,27.0,580.5,972.27,733.34
2018,6,27,16,30,811.0,90.0,4.9,26.3,531.0,942.27,717.16
2018,6,27,16,45,788.0,86.0,4.85,25.6,480.0,903.83,694.41
2018,6,27,17,0,765.0,82.0,4.8,24.9,429.0,863.23,669.67
2018,6,27,17,15,733.0,77.0,4.75,24.0,377.0,811.11,636.38
2018,6,27,17,30,701.0,72.0,4.7,23.1,325.0,763.9,605.54
2018,6,27,17,45,656.5,66.0,4.65,22.25,273.5,698.28,559.28
2018,6,27,18,0,612.0,60.0,4.6,21.4,222.0,633.27,511.27
2018,6,27,18,15,544.5,53.5,4.45,20.6,174.5,550.03,445.97
2018,6,27,18,30,477.0,47.0,4.3,19.8,127.0,469.82,379.78
2018,6,27,18,45,370.0,37.5,4.15,19.0,87.5,360.98,286.01
2018,6,27,19,0,263.0,28.0,4.0,18.2,48.0,252.25,150.93
2018,6,27,19,15,140.0,15.0,3.9,17.7,25.0,102.95,0.0
2018,6,27,19,30,17.0,2.0,3.8,17.2,2.0,0.0,0.0
2018,6,27,19,45,8.5,1.0,3.75,16.75,1.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,28,4,45,34.5,6.0,3.1,14.3,7.0,0.0,0.0
2018,6,28,5,0,69.0,12.0,3.2,14.5,14.0,10.24,0.0
2018,6,28,5,15,188.0,25.0,3.3,14.95,43.0,19.48,3.62
2018,6,28,5,30,307.0,38.0,3.4,15.4,72.0,31.39,20.75
2018,6,28,5,45,400.0,46.5,3.55,15.9,114.5,37.62,27.16
2018,6,28,6,0,493.0,55.0,3.7,16.4,157.0,43.82,33.01
2018,6,28,6,15,554.5,61.0,3.7,17.0,205.5,47.73,36.63
2018,6,28,6,30,616.0,67.0,3.7,17.6,254.0,51.64,40.06
2018,6,28,6,45,650.0,73.0,3.75,18.25,302.5,55.23,43.07
2018,6,28,7,0,684.0,79.0,3.8,18.9,351.0,58.69,45.86
2018,6,28,7,15,723.0,81.0,3.8,19.55,404.0,64.74,50.83
2018,6,28,7,30,762.0,83.0,3.8,20.2,457.0,65.48,51.15
2018,6,28,7,45,784.5,85.5,3.75,20.8,506.0,66.36,51.59
2018,6,28,8,0,807.0,88.0,3.7,21.4,555.0,67.21,52.01
2018,6,28,8,15,824.5,90.5,3.75,22.05,602.5,67.91,52.29
2018,6,28,8,30,842.0,93.0,3.8,22.7,650.0,79.09,61.4
2018,6,28,8,45,856.5,94.5,3.8,23.35,693.5,79.68,61.54
2018,6,28,9,0,871.0,96.0,3.8,24.0,737.0,120.93,67.23
2018,6,28,9,15,882.0,97.0,3.9,24.55,776.0,172.41,95.14
2018,6,28,9,30,893.0,98.0,4.0,25.1,815.0,225.26,133.62
2018,6,28,9,45,902.5,99.0,4.1,25.6,849.5,278.95,177.61
2018,6,28,10,0,912.0,100.0,4.2,26.1,884.0,333.47,224.17
2018,6,28,10,15,919.0,100.5,4.25,26.45,912.0,387.43,270.78
2018,6,28,10,30,926.0,101.0,4.3,26.8,940.0,441.53,316.89
2018,6,28,10,45,931.5,102.0,4.35,27.1,962.0,495.24,361.76
2018,6,28,11,0,937.0,103.0,4.4,27.4,984.0,548.54,405.11
2018,6,28,11,15,939.5,103.5,4.45,27.65,997.5,599.23,445.49
2018,6,28,11,30,942.0,104.0,4.5,27.9,1011.0,648.83,483.97
2018,6,28,11,45,943.0,104.5,4.6,28.1,1017.0,696.22,520.25
2018,6,28,12,0,944.0,105.0,4.7,28.3,1023.0,742.08,554.67
2018,6,28,12,15,943.5,105.0,4.75,28.4,1021.5,784.75,585.82
2018,6,28,12,30,943.0,105.0,4.8,28.5,1020.0,825.37,613.71
2018,6,28,12,45,941.5,104.5,4.9,28.6,1011.0,862.48,639.38
2018,6,28,13,0,940.0,104.0,5.0,28.7,1002.0,896.99,663.26
2018,6,28,13,15,937.0,103.0,5.1,28.65,985.5,926.94,684.49
2018,6,28,13,30,934.0,102.0,5.2,28.6,969.0,953.81,703.76
2018,6,28,13,45,930.0,101.0,5.25,28.5,946.0,976.57,720.19
2018,6,28,14,0,926.0,100.0,5.3,28.4,923.0,996.02,734.54
2018,6,28,14,15,920.0,98.5,5.3,28.2,893.0,1009.63,745.09
2018,6,28,14,30,914.0,97.0,5.3,28.0,863.0,1019.75,753.48
2018,6,28,14,45,905.5,95.5,5.3,27.8,827.0,1023.86,758.04
2018,6,28,15,0,897.0,94.0,5.3,27.6,791.0,1024.47,760.45
2018,6,28,15,15,885.5,92.5,5.3,27.6,750.0,1018.58,758.05
2018,6,28,15,30,874.0,91.0,5.3,27.6,709.0,1009.32,753.56
2018,6,28,15,45,861.0,88.0,5.2,27.0,664.0,993.48,745.82
2018,6,28,16,0,848.0,85.0,5.1,26.4,619.0,974.48,736.02
2018,6,28,16,15,831.0,82.0,5.05,25.95,570.5,948.5,721.31
2018,6,28,16,30,814.0,79.0,5.0,25.5,522.0,931.06,712.51
2018,6,28,16,45,790.5,76.0,4.9,25.1,471.5,893.36,688.82
2018,6,28,17,0,767.0,73.0,4.8,24.7,421.0,853.62,663.39
2018,6,28,17,15,734.5,69.0,4.75,24.05,369.5,802.37,629.96
2018,6,28,17,30,702.0,65.0,4.7,23.4,318.0,750.1,594.68
2018,6,28,17,45,656.0,60.5,4.6,22.75,267.5,684.64,547.8
2018,6,28,18,0,610.0,56.0,4.5,22.1,217.0,626.11,504.12
2018,6,28,18,15,541.0,49.5,4.35,21.35,170.0,541.9,438.15
2018,6,28,18,30,472.0,43.0,4.2,20.6,123.0,461.2,371.78
2018,6,28,18,45,362.0,34.5,4.05,19.85,84.0,352.15,278.27
2018,6,28,19,0,252.0,26.0,3.9,19.1,45.0,243.92,145.63
2018,6,28,19,15,134.0,14.0,3.85,18.55,23.5,98.29,0.0
2018,6,28,19,30,16.0,2.0,3.8,18.0,2.0,0.0,0.0
2018,6,28,19,45,8.0,1.0,3.75,17.45,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,16.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,29,4,45,42.0,5.5,2.05,14.05,6.5,0.0,0.0
2018,6,29,5,0,84.0,11.0,2.1,14.2,13.0,9.39,0.0
2018,6,29,5,15,212.5,23.0,2.0,14.7,43.0,19.1,2.83
2018,6,29,5,30,341.0,35.0,1.9,15.2,73.0,28.84,18.6
2018,6,29,5,45,424.5,43.0,1.85,15.7,114.0,34.76,24.7
2018,6,29,6,0,508.0,51.0,1.8,16.2,155.0,40.63,30.26
2018,6,29,6,15,505.0,62.5,1.7,17.0,190.5,48.59,37.41
2018,6,29,6,30,502.0,74.0,1.6,17.8,226.0,56.08,43.94
2018,6,29,6,45,607.0,73.5,1.5,18.65,291.0,55.19,42.97
2018,6,29,7,0,712.0,73.0,1.4,19.5,356.0,59.71,46.64
2018,6,29,7,15,752.0,74.5,1.4,20.5,410.0,60.25,46.75
2018,6,29,7,30,792.0,76.0,1.4,21.5,464.0,60.88,46.93
2018,6,29,7,45,814.5,78.5,1.4,22.55,514.5,62.0,47.51
2018,6,29,8,0,837.0,81.0,1.4,23.6,565.0,72.24,55.76
2018,6,29,8,15,853.5,83.0,1.55,24.65,612.5,73.57,56.42
2018,6,29,8,30,870.0,85.0,1.7,25.7,660.0,74.77,57.0
2018,6,29,8,45,883.5,87.0,1.8,26.75,704.5,75.79,57.43
2018,6,29,9,0,897.0,89.0,1.9,27.8,749.0,117.34,62.98
2018,6,29,9,15,903.5,92.0,2.15,28.7,787.0,170.86,91.37
2018,6,29,9,30,910.0,95.0,2.4,29.6,825.0,225.32,130.09
2018,6,29,9,45,913.0,99.5,2.65,30.5,858.0,280.68,174.29
2018,6,29,10,0,916.0,104.0,2.9,31.4,891.0,336.23,220.34
2018,6,29,10,15,922.0,105.0,3.1,31.9,918.5,390.48,265.86
2018,6,29,10,30,928.0,106.0,3.3,32.4,946.0,444.77,310.79
2018,6,29,10,45,933.0,106.0,3.5,32.85,967.0,497.77,353.88
2018,6,29,11,0,938.0,106.0,3.7,33.3,988.0,550.28,395.48
2018,6,29,11,15,940.5,106.5,3.85,33.55,1001.5,601.1,434.99
2018,6,29,11,30,943.0,107.0,4.0,33.8,1015.0,650.84,472.7
2018,6,29,11,45,944.5,107.0,4.15,34.0,1021.0,698.32,508.05
2018,6,29,12,0,946.0,107.0,4.3,34.2,1027.0,744.3,541.6
2018,6,29,12,15,944.0,108.0,4.4,34.25,1025.0,786.84,572.06
2018,6,29,12,30,942.0,109.0,4.5,34.3,1023.0,827.28,599.24
2018,6,29,12,45,937.0,111.0,4.6,34.3,1013.0,863.82,623.87
2018,6,29,13,0,932.0,113.0,4.7,34.3,1003.0,897.66,646.7
2018,6,29,13,15,928.5,111.5,4.75,34.2,985.5,926.77,666.5
2018,6,29,13,30,925.0,110.0,4.8,34.1,968.0,952.79,684.47
2018,6,29,13,45,920.0,109.5,4.85,34.0,945.0,975.16,700.18
2018,6,29,14,0,915.0,109.0,4.9,33.9,922.0,994.23,713.88
2018,6,29,14,15,908.0,107.5,4.9,33.65,891.5,1006.97,723.69
2018,6,29,14,30,901.0,106.0,4.9,33.4,861.0,1016.21,731.43
2018,6,29,14,45,891.5,104.0,4.9,33.2,824.5,1018.92,734.96
2018,6,29,15,0,882.0,102.0,4.9,33.0,788.0,1018.12,736.4
2018,6,29,15,15,871.0,99.5,4.9,33.0,747.0,1011.77,733.78
2018,6,29,15,30,860.0,97.0,4.9,33.0,706.0,1002.05,729.12
2018,6,29,15,45,845.5,94.5,4.9,32.35,660.5,985.52,722.07
2018,6,29,16,0,831.0,92.0,4.9,31.7,615.0,965.93,713.02
2018,6,29,16,15,813.5,88.5,4.85,31.2,567.0,950.88,706.21
2018,6,29,16,30,796.0,85.0,4.8,30.7,519.0,921.23,689.43
2018,6,29,16,45,772.0,81.5,4.7,30.25,468.5,882.74,665.94
2018,6,29,17,0,748.0,78.0,4.6,29.8,418.0,842.23,640.67
2018,6,29,17,15,716.5,73.5,4.45,29.1,367.0,791.68,608.31
2018,6,29,17,30,685.0,69.0,4.3,28.4,316.0,740.05,574.11
2018,6,29,17,45,641.0,63.5,4.1,27.7,266.0,681.55,533.32
2018,6,29,18,0,597.0,58.0,3.9,27.0,216.0,618.24,487.07
2018,6,29,18,15,529.5,51.5,3.5,26.1,169.5,535.62,423.68
2018,6,29,18,30,462.0,45.0,3.1,25.2,123.0,456.26,359.76
2018,6,29,18,45,357.5,36.0,2.7,24.25,84.5,350.7,271.05
2018,6,29,19,0,253.0,27.0,2.3,23.3,46.0,245.27,143.33
2018,6,29,19,15,135.0,14.5,2.2,22.75,24.0,99.41,0.0
2018,6,29,19,30,17.0,2.0,2.1,22.2,2.0,0.0,0.0
2018,6,29,19,45,8.5,1.0,2.0,21.6,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,30,4,45,51.5,6.0,1.05,18.0,7.0,0.0,0.0
2018,6,30,5,0,103.0,12.0,1.1,18.3,14.0,10.24,0.0
2018,6,30,5,15,238.0,22.0,1.3,19.15,43.5,18.27,1.63
2018,6,30,5,30,373.0,32.0,1.5,20.0,73.0,26.32,16.05
2018,6,30,5,45,460.5,39.5,1.65,20.85,116.0,31.99,21.75
2018,6,30,6,0,548.0,47.0,1.8,21.7,159.0,37.64,26.94
2018,6,30,6,15,604.5,52.0,1.65,22.65,207.5,41.09,30.03
2018,6,30,6,30,661.0,57.0,1.5,23.6,256.0,48.44,36.3
2018,6,30,6,45,699.5,61.5,1.35,24.55,307.0,51.56,38.8
2018,6,30,7,0,738.0,66.0,1.2,25.5,358.0,54.62,41.15
2018,6,30,7,15,766.0,69.5,1.0,26.6,409.5,56.74,42.59
2018,6,30,7,30,794.0,73.0,0.8,27.7,461.0,58.79,43.95
2018,6,30,7,45,815.0,76.0,0.6,28.8,511.0,60.32,44.83
2018,6,30,8,0,836.0,79.0,0.4,29.9,561.0,70.94,53.14
2018,6,30,8,15,851.5,81.5,0.55,30.65,608.5,72.59,54.13
2018,6,30,8,30,867.0,84.0,0.7,31.4,656.0,74.1,55.02
2018,6,30,8,45,878.5,86.0,0.85,32.15,699.0,75.09,55.49
2018,6,30,9,0,890.0,88.0,1.0,32.9,742.0,115.19,60.47
2018,6,30,9,15,900.0,89.5,1.1,33.5,781.0,167.81,87.23
2018,6,30,9,30,910.0,91.0,1.2,34.1,820.0,221.71,124.38
2018,6,30,9,45,918.5,91.5,1.3,34.65,854.0,275.72,166.36
2018,6,30,10,0,927.0,92.0,1.4,35.2,888.0,330.45,210.66
2018,6,30,10,15,932.5,92.5,1.5,35.6,915.0,384.66,254.99
2018,6,30,10,30,938.0,93.0,1.6,36.0,942.0,438.84,298.64
2018,6,30,10,45,940.5,94.5,1.7,36.35,962.0,492.15,340.7
2018,6,30,11,0,943.0,96.0,1.8,36.7,982.0,544.75,381.04
2018,6,30,11,15,944.5,97.0,1.95,36.9,995.0,595.52,419.44
2018,6,30,11,30,946.0,98.0,2.1,37.1,1008.0,645.11,456.03
2018,6,30,11,45,947.0,98.0,2.25,37.35,1014.0,692.27,490.03
2018,6,30,12,0,948.0,98.0,2.4,37.6,1020.0,737.86,522.24
2018,6,30,12,15,945.5,99.0,2.6,37.6,1017.5,779.97,551.92
2018,6,30,12,30,943.0,100.0,2.8,37.6,1015.0,819.9,578.62
2018,6,30,12,45,938.5,101.5,2.95,37.65,1005.0,856.26,602.59
2018,6,30,13,0,934.0,103.0,3.1,37.7,995.0,889.93,624.84
2018,6,30,13,15,930.5,102.5,3.25,37.55,978.5,919.77,645.23
2018,6,30,13,30,927.0,102.0,3.4,37.4,962.0,946.57,663.8
2018,6,30,13,45,921.5,102.0,3.55,37.3,939.0,968.84,679.5
2018,6,30,14,0,916.0,102.0,3.7,37.2,916.0,987.81,693.27
2018,6,30,14,15,909.5,100.5,3.8,36.95,886.0,1000.9,703.62
2018,6,30,14,30,903.0,99.0,3.9,36.7,856.0,1010.51,711.99
2018,6,30,14,45,894.0,98.0,4.0,36.45,820.5,1014.69,717.11
2018,6,30,15,0,885.0,97.0,4.1,36.2,785.0,1015.42,720.23
2018,6,30,15,15,874.0,94.5,4.1,36.2,744.0,1009.0,717.61
2018,6,30,15,30,863.0,92.0,4.1,36.2,703.0,999.19,713.01
2018,6,30,15,45,846.5,90.5,4.15,35.5,657.5,981.73,705.95
2018,6,30,16,0,830.0,89.0,4.2,34.8,612.0,961.27,696.95
2018,6,30,16,15,809.5,87.0,4.2,34.3,563.5,945.0,689.84
2018,6,30,16,30,789.0,85.0,4.2,33.8,515.0,914.4,673.1
2018,6,30,16,45,764.0,81.5,4.15,33.3,464.5,875.08,650.03
2018,6,30,17,0,739.0,78.0,4.1,32.8,414.0,833.79,625.17
2018,6,30,17,15,705.5,74.0,4.0,32.05,363.0,782.25,592.87
2018,6,30,17,30,672.0,70.0,3.9,31.3,312.0,735.39,562.83
2018,6,30,17,45,625.5,65.0,3.8,30.5,262.5,670.32,518.38
2018,6,30,18,0,579.0,60.0,3.7,29.7,213.0,606.06,472.45
2018,6,30,18,15,510.5,52.5,3.5,28.65,166.5,521.81,409.18
2018,6,30,18,30,442.0,45.0,3.3,27.6,120.0,441.02,345.29
2018,6,30,18,45,338.0,36.0,3.05,26.6,82.0,336.59,258.26
2018,6,30,19,0,234.0,27.0,2.8,25.6,44.0,232.24,134.28
2018,6,30,19,15,124.5,14.5,2.7,24.85,23.0,92.68,0.0
2018,6,30,19,30,15.0,2.0,2.6,24.1,2.0,0.0,0.0
2018,6,30,19,45,7.5,1.0,2.45,23.4,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.2,22.25,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.1,21.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.05,21.4,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,20.3,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,18.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,1.45,18.85,5.5,0.0,0.0
2018,7,1,5,0,65.0,10.0,1.5,19.1,11.0,8.54,0.0
2018,7,1,5,15,170.0,22.0,1.65,19.65,37.5,17.16,0.44
2018,7,1,5,30,275.0,34.0,1.8,20.2,64.0,27.82,17.2
2018,7,1,5,45,323.5,44.0,1.95,20.8,97.0,35.23,24.5
2018,7,1,6,0,372.0,54.0,2.1,21.4,130.0,42.37,31.04
2018,7,1,6,15,194.5,73.5,2.15,22.15,114.0,55.61,42.63
2018,7,1,6,30,17.0,93.0,2.2,22.9,98.0,73.99,58.38
2018,7,1,6,45,28.5,114.5,2.2,23.65,125.0,87.62,69.77
2018,7,1,7,0,40.0,136.0,2.2,24.4,152.0,102.61,82.06
2018,7,1,7,15,81.0,165.5,2.2,25.25,203.0,122.44,98.08
2018,7,1,7,30,122.0,195.0,2.2,26.1,254.0,135.73,108.38
2018,7,1,7,45,200.5,207.0,2.2,26.9,317.0,144.27,114.64
2018,7,1,8,0,279.0,219.0,2.2,27.7,380.0,143.17,112.97
2018,7,1,8,15,435.5,192.5,2.25,28.4,468.0,119.32,92.95
2018,7,1,8,30,592.0,166.0,2.3,29.1,556.0,101.03,77.6
2018,7,1,8,45,703.5,140.5,2.35,29.8,634.5,84.87,64.07
2018,7,1,9,0,815.0,115.0,2.4,30.5,713.0,114.9,63.33
