Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,2,15,0.0,0.0,1.75,21.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,20.85,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,20.6,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,1.4,20.35,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,1.4,20.4,2.0,0.0,0.0
2018,7,21,5,15,79.5,14.5,1.45,20.9,20.0,12.38,0.0
2018,7,21,5,30,151.0,27.0,1.5,21.4,38.0,20.92,7.02
2018,7,21,5,45,232.0,38.5,1.55,21.95,70.5,29.61,18.98
2018,7,21,6,0,313.0,50.0,1.6,22.5,103.0,38.17,26.98
2018,7,21,6,15,224.5,55.5,1.65,23.2,100.0,41.22,29.91
2018,7,21,6,30,136.0,61.0,1.7,23.9,97.0,46.54,34.58
2018,7,21,6,45,118.0,99.0,1.7,24.65,135.0,75.21,59.0
2018,7,21,7,0,100.0,137.0,1.7,25.4,173.0,99.53,79.24
2018,7,21,7,15,223.5,146.5,1.65,26.25,244.0,102.76,81.41
2018,7,21,7,30,347.0,156.0,1.6,27.1,315.0,109.72,86.62
2018,7,21,7,45,482.5,142.5,1.55,27.95,391.5,95.66,74.41
2018,7,21,8,0,618.0,129.0,1.5,28.8,468.0,85.74,65.75
2018,7,21,8,15,672.5,123.0,1.5,29.6,523.0,80.26,60.83
2018,7,21,8,30,727.0,117.0,1.5,30.4,578.0,83.02,62.68
2018,7,21,8,45,744.0,120.0,1.5,31.15,621.0,83.15,62.39
2018,7,21,9,0,761.0,123.0,1.5,31.9,664.0,92.07,59.41
2018,7,21,9,15,748.0,138.0,1.55,32.6,695.0,145.76,81.4
2018,7,21,9,30,735.0,153.0,1.6,33.3,726.0,198.61,115.24
2018,7,21,9,45,760.0,148.5,1.65,33.95,764.5,245.18,148.92
2018,7,21,10,0,785.0,144.0,1.7,34.6,803.0,294.55,187.51
2018,7,21,10,15,793.5,145.0,1.85,35.0,830.5,345.0,228.65
2018,7,21,10,30,802.0,146.0,2.0,35.4,858.0,396.04,270.04
2018,7,21,10,45,808.5,147.0,2.15,35.8,879.5,446.64,310.41
2018,7,21,11,0,815.0,148.0,2.3,36.2,901.0,497.24,349.8
2018,7,21,11,15,820.0,148.0,2.5,36.35,915.5,545.61,387.19
2018,7,21,11,30,825.0,148.0,2.7,36.5,930.0,592.43,422.67
2018,7,21,11,45,828.0,147.5,2.85,36.65,937.5,636.91,455.62
2018,7,21,12,0,831.0,147.0,3.0,36.8,945.0,680.27,487.14
2018,7,21,12,15,836.0,143.5,3.15,36.7,945.5,721.54,517.26
2018,7,21,12,30,841.0,140.0,3.3,36.6,946.0,761.33,545.95
2018,7,21,12,45,846.0,135.0,3.45,36.55,940.0,798.14,570.9
2018,7,21,13,0,851.0,130.0,3.6,36.5,934.0,832.84,594.47
2018,7,21,13,15,848.5,129.0,3.65,36.3,919.0,862.23,614.51
2018,7,21,13,30,846.0,128.0,3.7,36.1,904.0,888.83,632.82
2018,7,21,13,45,842.0,126.0,3.75,35.9,882.0,910.2,647.84
2018,7,21,14,0,838.0,124.0,3.8,35.7,860.0,928.44,661.0
2018,7,21,14,15,831.0,122.0,3.85,35.45,831.5,940.59,670.52
2018,7,21,14,30,824.0,120.0,3.9,35.2,803.0,949.42,678.1
2018,7,21,14,45,815.5,118.0,3.95,34.9,769.0,953.45,682.91
2018,7,21,15,0,807.0,116.0,4.0,34.6,735.0,966.8,693.96
2018,7,21,15,15,794.5,113.0,4.0,34.6,695.0,959.19,690.39
2018,7,21,15,30,782.0,110.0,4.0,34.6,655.0,948.28,684.94
2018,7,21,15,45,767.0,106.5,4.0,33.8,611.5,931.05,677.69
2018,7,21,16,0,752.0,103.0,4.0,33.0,568.0,910.81,668.46
2018,7,21,16,15,733.5,99.0,3.95,32.5,521.5,883.61,653.43
2018,7,21,16,30,715.0,95.0,3.9,32.0,475.0,853.82,636.52
2018,7,21,16,45,689.0,90.5,3.9,31.5,426.5,819.41,616.39
2018,7,21,17,0,663.0,86.0,3.9,31.0,378.0,777.99,590.89
2018,7,21,17,15,627.0,80.5,3.85,30.25,328.5,724.48,556.42
2018,7,21,17,30,591.0,75.0,3.8,29.5,279.0,670.42,520.32
2018,7,21,17,45,541.5,68.0,3.7,28.75,231.0,602.33,472.05
2018,7,21,18,0,492.0,61.0,3.6,28.0,183.0,535.37,422.35
2018,7,21,18,15,418.5,53.0,3.45,27.3,139.5,449.26,355.19
2018,7,21,18,30,345.0,45.0,3.3,26.6,96.0,366.84,287.65
2018,7,21,18,45,241.5,33.0,3.2,25.85,62.0,262.05,193.84
2018,7,21,19,0,138.0,21.0,3.1,25.1,28.0,149.83,0.0
2018,7,21,19,15,69.0,10.5,2.95,24.65,14.0,53.48,0.0
2018,7,21,19,30,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,23.75,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,23.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,22.45,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,22.05,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,21.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,21.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,20.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.15,20.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,19.8,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,19.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,1.35,19.8,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,1.3,19.9,2.0,0.0,0.0
2018,7,22,5,15,91.5,14.5,1.3,20.25,20.5,12.38,0.0
2018,7,22,5,30,174.0,27.0,1.3,20.6,39.0,20.97,6.33
2018,7,22,5,45,269.0,38.0,1.25,21.0,74.5,29.37,18.81
2018,7,22,6,0,364.0,49.0,1.2,21.4,110.0,39.35,28.1
2018,7,22,6,15,319.5,60.5,1.2,22.0,127.5,45.44,33.7
2018,7,22,6,30,275.0,72.0,1.2,22.6,145.0,52.67,40.07
2018,7,22,6,45,194.5,101.5,1.2,23.15,158.5,74.37,58.63
2018,7,22,7,0,114.0,131.0,1.2,23.7,172.0,96.05,76.81
2018,7,22,7,15,138.5,153.5,1.2,24.4,211.0,110.75,88.7
2018,7,22,7,30,163.0,176.0,1.2,25.1,250.0,125.04,100.01
2018,7,22,7,45,222.0,192.0,1.25,25.75,306.0,128.65,102.36
2018,7,22,8,0,281.0,208.0,1.3,26.4,362.0,137.76,109.2
2018,7,22,8,15,482.0,168.5,1.3,27.25,461.5,107.65,83.88
2018,7,22,8,30,683.0,129.0,1.3,28.1,561.0,81.87,62.31
2018,7,22,8,45,739.0,119.5,1.35,28.9,617.5,82.81,62.72
2018,7,22,9,0,795.0,110.0,1.4,29.7,674.0,83.68,63.04
2018,7,22,9,15,807.5,111.5,1.4,30.5,713.0,132.89,70.63
2018,7,22,9,30,820.0,113.0,1.4,31.3,752.0,193.35,108.83
2018,7,22,9,45,829.5,114.5,1.4,32.1,785.5,244.35,146.53
2018,7,22,10,0,839.0,116.0,1.4,32.9,819.0,296.27,187.85
2018,7,22,10,15,846.5,117.0,1.5,33.45,847.0,347.97,230.24
2018,7,22,10,30,854.0,118.0,1.6,34.0,875.0,399.98,272.56
2018,7,22,10,45,860.0,118.5,1.65,34.6,896.5,451.15,313.22
2018,7,22,11,0,866.0,119.0,1.7,35.2,918.0,502.06,352.5
2018,7,22,11,15,870.0,119.0,1.8,35.55,932.5,551.16,389.9
2018,7,22,11,30,874.0,119.0,1.9,35.9,947.0,599.44,425.69
2018,7,22,11,45,876.0,119.0,2.0,36.25,954.0,645.49,459.01
2018,7,22,12,0,878.0,119.0,2.1,36.6,961.0,690.21,490.61
2018,7,22,12,15,879.0,118.0,2.25,36.65,960.5,731.92,520.48
2018,7,22,12,30,880.0,117.0,2.4,36.7,960.0,771.79,547.95
2018,7,22,12,45,880.0,115.5,2.5,36.75,952.0,808.39,571.99
2018,7,22,13,0,880.0,114.0,2.6,36.8,944.0,842.6,594.46
2018,7,22,13,15,877.5,113.0,2.7,36.7,929.0,872.52,614.58
2018,7,22,13,30,875.0,112.0,2.8,36.6,914.0,899.57,632.96
2018,7,22,13,45,870.5,110.5,2.9,36.5,891.5,921.29,648.08
2018,7,22,14,0,866.0,109.0,3.0,36.4,869.0,939.8,661.32
2018,7,22,14,15,859.0,107.5,3.1,36.15,840.0,952.63,671.54
2018,7,22,14,30,852.0,106.0,3.2,35.9,811.0,962.07,679.83
2018,7,22,14,45,843.5,104.0,3.3,35.65,776.5,966.11,684.86
2018,7,22,15,0,835.0,102.0,3.4,35.4,742.0,966.75,687.93
2018,7,22,15,15,823.0,100.0,3.4,35.4,702.0,960.53,685.39
2018,7,22,15,30,811.0,98.0,3.4,35.4,662.0,951.05,680.95
2018,7,22,15,45,796.0,95.0,3.6,34.55,618.0,946.16,683.26
2018,7,22,16,0,781.0,92.0,3.8,33.7,574.0,926.25,675.68
2018,7,22,16,15,761.5,88.5,3.85,33.1,526.5,898.31,661.15
2018,7,22,16,30,742.0,85.0,3.9,32.5,479.0,867.77,644.68
2018,7,22,16,45,716.5,81.5,4.0,31.9,430.0,829.04,622.45
2018,7,22,17,0,691.0,78.0,4.1,31.3,381.0,788.43,598.29
2018,7,22,17,15,656.0,73.5,4.1,30.5,331.5,741.51,568.89
2018,7,22,17,30,621.0,69.0,4.1,29.7,282.0,689.07,534.3
2018,7,22,17,45,571.5,63.0,4.1,28.85,233.5,621.56,487.02
2018,7,22,18,0,522.0,57.0,4.1,28.0,185.0,555.18,438.13
2018,7,22,18,15,449.5,48.5,3.95,27.25,140.5,468.42,370.42
2018,7,22,18,30,377.0,40.0,3.8,26.5,96.0,385.76,302.46
2018,7,22,18,45,268.5,30.0,3.7,25.75,62.0,280.26,206.5
2018,7,22,19,0,160.0,20.0,3.6,25.0,28.0,162.46,0.0
2018,7,22,19,15,80.0,10.0,3.5,24.5,14.0,60.11,0.0
2018,7,22,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,23.55,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,23.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,22.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,22.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,22.3,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,21.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,21.65,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,21.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,20.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,20.7,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,20.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,19.35,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.6,19.35,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.6,19.4,2.0,0.0,0.0
2018,7,23,5,15,130.0,13.0,1.6,19.95,21.5,11.1,0.0
2018,7,23,5,30,244.0,24.0,1.6,20.5,41.0,19.96,4.87
2018,7,23,5,45,347.0,33.0,1.65,21.05,78.5,26.94,16.72
2018,7,23,6,0,450.0,42.0,1.7,21.6,116.0,33.86,23.36
2018,7,23,6,15,517.5,48.0,1.75,22.5,162.0,38.08,27.28
2018,7,23,6,30,585.0,54.0,1.8,23.4,208.0,42.3,31.0
2018,7,23,6,45,630.5,59.5,1.85,24.3,258.0,45.94,34.04
2018,7,23,7,0,676.0,65.0,1.9,25.2,308.0,53.87,40.64
2018,7,23,7,15,708.0,69.0,1.95,26.1,359.0,56.33,42.45
2018,7,23,7,30,740.0,73.0,2.0,27.0,410.0,58.73,44.16
2018,7,23,7,45,763.5,76.0,2.05,27.9,459.5,60.22,45.07
2018,7,23,8,0,787.0,79.0,2.1,28.8,509.0,61.65,45.91
2018,7,23,8,15,804.0,82.5,2.15,29.7,556.5,72.58,54.57
2018,7,23,8,30,821.0,86.0,2.2,30.6,604.0,74.76,55.95
2018,7,23,8,45,833.5,89.0,2.2,31.5,647.5,76.38,56.87
2018,7,23,9,0,846.0,92.0,2.2,32.4,691.0,84.1,62.71
2018,7,23,9,15,857.5,93.0,2.2,33.25,730.5,134.94,70.24
2018,7,23,9,30,869.0,94.0,2.2,34.1,770.0,187.27,101.39
2018,7,23,9,45,878.5,95.0,2.2,34.9,804.5,240.51,140.57
2018,7,23,10,0,888.0,96.0,2.2,35.7,839.0,294.65,183.63
2018,7,23,10,15,893.5,97.5,2.2,36.1,867.0,348.59,227.89
2018,7,23,10,30,899.0,99.0,2.2,36.5,895.0,402.59,271.86
2018,7,23,10,45,903.0,100.0,2.2,36.95,916.0,455.48,314.03
2018,7,23,11,0,907.0,101.0,2.2,37.4,937.0,507.87,354.57
2018,7,23,11,15,910.0,101.0,2.3,37.6,951.0,558.32,393.21
2018,7,23,11,30,913.0,101.0,2.4,37.8,965.0,607.76,430.1
2018,7,23,11,45,914.5,101.5,2.45,38.0,972.0,655.47,464.63
2018,7,23,12,0,916.0,102.0,2.5,38.2,979.0,701.71,497.28
2018,7,23,12,15,911.0,104.5,2.65,38.25,976.5,743.29,526.91
2018,7,23,12,30,906.0,107.0,2.8,38.3,974.0,782.58,553.49
2018,7,23,12,45,856.5,138.5,2.95,38.35,952.5,808.34,570.72
2018,7,23,13,0,807.0,170.0,3.1,38.4,931.0,840.41,592.13
2018,7,23,13,15,692.0,242.5,3.25,38.25,887.0,847.25,596.46
2018,7,23,13,30,577.0,315.0,3.4,38.1,843.0,838.07,589.54
2018,7,23,13,45,570.5,307.5,3.5,38.0,818.5,849.2,598.47
2018,7,23,14,0,564.0,300.0,3.6,37.9,794.0,857.41,605.42
2018,7,23,14,15,564.0,287.5,3.7,37.45,767.5,864.01,612.54
2018,7,23,14,30,564.0,275.0,3.8,37.0,741.0,867.75,617.92
2018,7,23,14,45,541.0,267.0,3.85,36.5,698.0,850.42,609.07
2018,7,23,15,0,518.0,259.0,3.9,36.0,655.0,829.99,598.24
2018,7,23,15,15,519.5,240.5,3.9,36.0,619.5,820.15,593.66
2018,7,23,15,30,521.0,222.0,3.9,36.0,584.0,807.41,587.16
2018,7,23,15,45,451.5,224.5,4.0,34.7,523.0,743.65,547.72
2018,7,23,16,0,382.0,227.0,4.1,33.4,462.0,655.55,490.63
2018,7,23,16,15,243.5,225.0,4.1,32.7,370.5,516.63,391.32
2018,7,23,16,30,105.0,223.0,4.1,32.0,279.0,337.38,257.93
2018,7,23,16,45,100.5,195.0,4.15,31.35,244.0,303.05,234.07
2018,7,23,17,0,96.0,167.0,4.2,30.7,209.0,287.28,223.38
2018,7,23,17,15,87.5,135.5,4.15,30.0,170.0,241.53,189.16
2018,7,23,17,30,79.0,104.0,4.1,29.3,131.0,194.7,153.26
2018,7,23,17,45,39.5,72.0,4.05,28.6,85.5,104.81,80.78
2018,7,23,18,0,0.0,40.0,4.0,27.9,40.0,33.04,21.26
2018,7,23,18,15,6.5,32.0,3.85,27.25,33.0,31.66,20.26
2018,7,23,18,30,13.0,24.0,3.7,26.6,26.0,30.3,19.0
2018,7,23,18,45,11.0,16.0,3.55,25.95,17.0,21.53,10.72
2018,7,23,19,0,9.0,8.0,3.4,25.3,8.0,15.45,0.0
2018,7,23,19,15,4.5,4.0,3.25,24.9,4.0,6.31,0.0
2018,7,23,19,30,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.0,24.15,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,23.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,23.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,22.55,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,22.4,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,22.2,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,21.85,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,21.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.3,21.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,20.85,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.65,20.4,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.45,20.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.05,19.75,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.15,19.9,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,24,4,45,6.5,1.0,1.4,20.3,1.0,0.0,0.0
2018,7,24,5,0,13.0,2.0,1.5,20.5,2.0,0.0,0.0
2018,7,24,5,15,117.5,13.0,1.6,21.0,20.5,11.1,0.0
2018,7,24,5,30,222.0,24.0,1.7,21.5,39.0,19.99,3.8
2018,7,24,5,45,327.0,34.0,1.8,21.95,76.5,27.81,17.28
2018,7,24,6,0,432.0,44.0,1.9,22.4,114.0,35.52,24.66
2018,7,24,6,15,450.0,51.0,1.95,23.2,147.0,40.13,28.93
2018,7,24,6,30,468.0,58.0,2.0,24.0,180.0,44.56,32.84
2018,7,24,6,45,487.0,67.5,2.05,24.8,219.0,50.68,38.03
2018,7,24,7,0,506.0,77.0,2.1,25.6,258.0,56.47,42.78
2018,7,24,7,15,539.0,89.0,2.25,26.65,309.0,63.87,48.73
2018,7,24,7,30,572.0,101.0,2.4,27.7,360.0,70.88,54.22
2018,7,24,7,45,613.0,106.5,2.6,28.75,414.0,73.17,55.68
2018,7,24,8,0,654.0,112.0,2.8,29.8,468.0,75.36,57.04
2018,7,24,8,15,662.5,126.0,2.9,30.6,515.0,82.25,62.29
2018,7,24,8,30,671.0,140.0,3.0,31.4,562.0,88.6,67.03
2018,7,24,8,45,644.5,164.5,3.15,32.2,594.0,100.17,75.93
2018,7,24,9,0,618.0,189.0,3.3,33.0,626.0,114.94,87.27
2018,7,24,9,15,747.0,141.5,3.4,33.65,700.0,144.08,81.04
2018,7,24,9,30,876.0,94.0,3.5,34.3,774.0,186.84,101.02
2018,7,24,9,45,879.5,98.0,3.6,35.0,807.0,241.29,141.49
2018,7,24,10,0,883.0,102.0,3.7,35.7,840.0,296.02,185.56
2018,7,24,10,15,889.0,103.5,3.8,36.25,868.0,349.98,230.14
2018,7,24,10,30,895.0,105.0,3.9,36.8,896.0,404.07,274.59
2018,7,24,10,45,900.0,105.5,4.0,37.35,917.5,456.98,317.33
2018,7,24,11,0,905.0,106.0,4.1,37.9,939.0,509.48,358.64
2018,7,24,11,15,908.0,106.5,4.15,38.1,953.5,560.34,398.08
2018,7,24,11,30,911.0,107.0,4.2,38.3,968.0,610.23,435.74
2018,7,24,11,45,913.0,107.0,4.3,38.5,975.0,657.96,471.06
2018,7,24,12,0,915.0,107.0,4.4,38.7,982.0,704.26,504.56
2018,7,24,12,15,914.0,107.5,4.5,38.75,981.0,747.2,535.41
2018,7,24,12,30,913.0,108.0,4.6,38.8,980.0,788.09,563.31
2018,7,24,12,45,910.0,108.0,4.65,38.85,971.0,824.71,587.45
2018,7,24,13,0,907.0,108.0,4.7,38.9,962.0,858.72,609.83
2018,7,24,13,15,904.0,107.5,4.75,38.8,946.5,889.48,630.46
2018,7,24,13,30,901.0,107.0,4.8,38.7,931.0,917.27,649.23
2018,7,24,13,45,896.5,106.0,4.85,38.6,908.5,940.12,664.85
2018,7,24,14,0,892.0,105.0,4.9,38.5,886.0,959.69,678.67
2018,7,24,14,15,886.0,103.5,4.9,38.3,857.0,973.96,689.17
2018,7,24,14,30,880.0,102.0,4.9,38.1,828.0,984.79,697.65
2018,7,24,14,45,871.0,100.5,4.95,37.9,792.5,989.19,702.56
2018,7,24,15,0,862.0,99.0,5.0,37.7,757.0,990.11,705.44
2018,7,24,15,15,850.5,97.0,5.0,37.7,716.5,984.51,703.32
2018,7,24,15,30,839.0,95.0,5.0,37.7,676.0,975.56,699.2
2018,7,24,15,45,825.0,92.0,5.0,37.05,631.5,959.64,692.6
2018,7,24,16,0,811.0,89.0,5.0,36.4,587.0,952.34,691.76
2018,7,24,16,15,792.5,85.5,4.95,35.9,538.5,925.1,676.9
2018,7,24,16,30,774.0,82.0,4.9,35.4,490.0,895.14,660.18
2018,7,24,16,45,749.0,78.5,4.8,34.9,440.0,856.39,636.89
2018,7,24,17,0,724.0,75.0,4.7,34.4,390.0,815.63,611.79
2018,7,24,17,15,689.5,70.5,4.5,33.6,339.5,763.02,578.25
2018,7,24,17,30,655.0,66.0,4.3,32.8,289.0,715.19,546.91
2018,7,24,17,45,606.0,60.0,4.1,32.05,239.0,647.16,499.28
2018,7,24,18,0,557.0,54.0,3.9,31.3,189.0,580.19,450.15
2018,7,24,18,15,483.5,46.5,3.55,30.35,143.5,492.9,383.08
2018,7,24,18,30,410.0,39.0,3.2,29.4,98.0,409.67,315.45
2018,7,24,18,45,292.5,29.0,2.8,28.5,62.5,296.57,211.89
2018,7,24,19,0,175.0,19.0,2.4,27.6,27.0,169.4,0.0
2018,7,24,19,15,87.5,9.5,2.3,27.1,13.5,64.43,0.0
2018,7,24,19,30,0.0,0.0,2.2,26.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,26.1,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,25.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,25.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,24.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.8,24.6,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,23.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,23.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.45,22.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,21.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.35,20.7,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.4,20.9,2.0,0.0,0.0
2018,7,25,5,15,151.0,13.0,1.55,21.55,21.5,11.1,0.0
2018,7,25,5,30,282.0,23.0,1.7,22.2,41.0,19.25,2.22
2018,7,25,5,45,390.5,31.0,1.9,22.85,80.0,25.45,15.19
2018,7,25,6,0,499.0,39.0,2.1,23.5,119.0,31.68,21.25
2018,7,25,6,15,518.5,46.0,2.15,24.35,155.5,36.56,25.72
2018,7,25,6,30,538.0,53.0,2.2,25.2,192.0,41.25,29.83
2018,7,25,6,45,524.5,67.5,2.3,26.0,228.0,51.08,38.17
2018,7,25,7,0,511.0,82.0,2.4,26.8,264.0,60.31,45.81
2018,7,25,7,15,565.5,91.0,2.65,27.9,322.0,65.71,50.02
2018,7,25,7,30,620.0,100.0,2.9,29.0,380.0,70.89,53.94
2018,7,25,7,45,683.5,97.5,3.15,30.05,440.0,68.24,51.3
2018,7,25,8,0,747.0,95.0,3.4,31.1,500.0,72.22,54.16
2018,7,25,8,15,798.0,88.0,3.6,32.05,557.0,66.85,49.37
2018,7,25,8,30,849.0,81.0,3.8,33.0,614.0,72.16,53.32
2018,7,25,8,45,868.0,80.5,4.0,33.95,660.0,71.87,52.7
2018,7,25,9,0,887.0,80.0,4.2,34.9,706.0,74.85,54.72
2018,7,25,9,15,895.5,82.5,4.4,35.6,745.5,128.61,64.54
2018,7,25,9,30,904.0,85.0,4.6,36.3,785.0,183.59,96.87
2018,7,25,9,45,901.5,92.5,4.75,37.0,817.5,240.69,139.24
2018,7,25,10,0,899.0,100.0,4.9,37.7,850.0,297.47,184.92
2018,7,25,10,15,905.5,100.5,4.95,38.05,878.0,351.86,229.94
2018,7,25,10,30,912.0,101.0,5.0,38.4,906.0,406.38,274.96
2018,7,25,10,45,921.0,99.5,5.05,38.75,929.5,460.5,318.88
2018,7,25,11,0,930.0,98.0,5.1,39.1,953.0,514.55,361.69
2018,7,25,11,15,932.0,98.5,5.1,39.25,967.0,566.12,401.86
2018,7,25,11,30,934.0,99.0,5.1,39.4,981.0,616.57,440.12
2018,7,25,11,45,933.5,100.5,5.15,39.55,987.5,664.92,476.05
2018,7,25,12,0,933.0,102.0,5.2,39.7,994.0,711.61,509.97
2018,7,25,12,15,932.5,103.0,5.25,39.65,993.5,756.05,542.13
2018,7,25,12,30,932.0,104.0,5.3,39.6,993.0,798.45,571.16
2018,7,25,12,45,929.5,103.5,5.35,39.55,984.0,835.73,596.15
2018,7,25,13,0,927.0,103.0,5.4,39.5,975.0,870.33,619.36
2018,7,25,13,15,923.5,103.5,5.4,39.35,959.5,902.15,640.77
2018,7,25,13,30,920.0,104.0,5.4,39.2,944.0,930.97,660.26
2018,7,25,13,45,915.0,103.0,5.4,39.0,921.0,953.82,676.09
2018,7,25,14,0,910.0,102.0,5.4,38.8,898.0,973.31,689.89
2018,7,25,14,15,896.0,104.5,5.4,38.5,866.0,984.33,698.69
2018,7,25,14,30,882.0,107.0,5.4,38.2,834.0,991.77,705.38
2018,7,25,14,45,839.5,121.0,5.4,37.9,788.5,979.58,699.53
2018,7,25,15,0,797.0,135.0,5.4,37.6,743.0,977.25,700.33
2018,7,25,15,15,815.5,118.0,5.4,37.6,710.5,985.46,707.2
2018,7,25,15,30,834.0,101.0,5.4,37.6,678.0,977.28,703.47
2018,7,25,15,45,806.5,101.5,5.35,36.7,628.5,964.29,699.15
2018,7,25,16,0,779.0,102.0,5.3,35.8,579.0,936.13,684.79
2018,7,25,16,15,758.0,96.5,5.15,35.15,528.5,904.34,666.56
2018,7,25,16,30,737.0,91.0,5.0,34.5,478.0,869.9,646.34
2018,7,25,16,45,726.5,84.0,4.85,33.85,433.0,841.4,629.91
2018,7,25,17,0,716.0,77.0,4.7,33.2,388.0,810.38,611.36
2018,7,25,17,15,649.5,76.0,4.4,32.45,330.0,738.59,563.4
2018,7,25,17,30,583.0,75.0,4.1,31.7,272.0,662.65,511.04
2018,7,25,17,45,525.0,68.5,3.8,30.9,223.0,588.03,457.71
2018,7,25,18,0,467.0,62.0,3.5,30.1,174.0,514.99,403.14
2018,7,25,18,15,410.5,52.0,3.2,29.3,133.0,440.98,345.11
2018,7,25,18,30,354.0,42.0,2.9,28.5,92.0,369.87,286.04
2018,7,25,18,45,247.5,30.0,2.65,27.75,58.0,264.6,187.23
2018,7,25,19,0,141.0,18.0,2.4,27.0,24.0,143.71,0.0
2018,7,25,19,15,70.5,9.0,2.35,26.5,12.0,53.02,0.0
2018,7,25,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,24.65,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,23.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,23.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.75,22.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.7,22.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.7,20.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,19.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,19.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,26,5,15,82.0,11.5,1.7,20.15,16.5,9.82,0.0
2018,7,26,5,30,164.0,23.0,1.7,20.7,33.0,17.92,0.38
2018,7,26,5,45,268.5,35.0,1.75,21.2,69.5,28.65,17.86
2018,7,26,6,0,373.0,47.0,1.8,21.7,106.0,37.96,26.76
2018,7,26,6,15,328.0,58.5,1.75,22.55,124.5,44.13,32.43
2018,7,26,6,30,283.0,70.0,1.7,23.4,143.0,51.45,38.84
2018,7,26,6,45,191.5,99.0,1.7,24.25,153.0,72.71,56.96
2018,7,26,7,0,100.0,128.0,1.7,25.1,163.0,93.92,74.64
2018,7,26,7,15,148.5,150.0,1.85,26.25,212.0,108.66,86.41
2018,7,26,7,30,197.0,172.0,2.0,27.4,261.0,123.06,97.65
2018,7,26,7,45,333.0,164.0,2.1,28.5,335.5,113.89,89.33
2018,7,26,8,0,469.0,156.0,2.2,29.6,410.0,102.29,79.17
2018,7,26,8,15,600.0,139.0,2.3,30.55,495.0,89.77,68.41
2018,7,26,8,30,731.0,122.0,2.4,31.5,580.0,78.87,59.08
2018,7,26,8,45,775.5,116.5,2.5,32.45,634.0,81.91,61.13
2018,7,26,9,0,820.0,111.0,2.6,33.4,688.0,79.09,58.45
2018,7,26,9,15,832.0,113.5,2.7,34.25,728.5,130.5,68.63
2018,7,26,9,30,844.0,116.0,2.8,35.1,769.0,193.09,106.68
2018,7,26,9,45,852.5,119.0,2.85,35.9,804.0,246.46,145.37
2018,7,26,10,0,861.0,122.0,2.9,36.7,839.0,300.67,188.11
2018,7,26,10,15,869.0,123.5,3.05,37.45,868.5,354.42,231.7
2018,7,26,10,30,877.0,125.0,3.2,38.2,898.0,408.54,275.33
2018,7,26,10,45,882.5,126.0,3.3,38.9,920.0,461.46,317.27
2018,7,26,11,0,888.0,127.0,3.4,39.6,942.0,514.07,357.8
2018,7,26,11,15,892.0,127.5,3.45,39.9,957.5,565.07,396.54
2018,7,26,11,30,896.0,128.0,3.5,40.2,973.0,615.25,433.59
2018,7,26,11,45,897.5,128.5,3.6,40.45,980.0,662.87,468.15
2018,7,26,12,0,899.0,129.0,3.7,40.7,987.0,709.1,500.92
2018,7,26,12,15,898.5,129.5,3.75,40.7,986.5,752.32,531.38
2018,7,26,12,30,898.0,130.0,3.8,40.7,986.0,793.6,559.62
2018,7,26,12,45,895.5,130.0,3.85,40.7,977.5,830.73,583.77
2018,7,26,13,0,893.0,130.0,3.9,40.7,969.0,865.33,606.24
2018,7,26,13,15,889.0,129.5,4.0,40.55,952.5,895.48,626.49
2018,7,26,13,30,885.0,129.0,4.1,40.4,936.0,922.63,644.94
2018,7,26,13,45,879.5,128.0,4.15,40.25,913.0,944.84,660.11
2018,7,26,14,0,874.0,127.0,4.2,40.1,890.0,963.75,673.34
2018,7,26,14,15,866.5,125.5,4.3,39.75,860.0,976.9,683.93
2018,7,26,14,30,859.0,124.0,4.4,39.4,830.0,986.59,692.54
2018,7,26,14,45,849.0,121.5,4.45,39.05,794.0,989.3,696.66
2018,7,26,15,0,839.0,119.0,4.5,38.7,758.0,1001.29,706.91
2018,7,26,15,15,826.0,116.5,4.5,38.7,716.5,994.1,703.76
2018,7,26,15,30,813.0,114.0,4.5,38.7,675.0,983.48,698.66
2018,7,26,15,45,796.5,111.0,4.55,37.65,629.5,965.39,692.18
2018,7,26,16,0,780.0,108.0,4.6,36.6,584.0,944.16,683.61
2018,7,26,16,15,755.5,104.5,4.5,35.9,534.0,911.35,665.58
2018,7,26,16,30,731.0,101.0,4.4,35.2,484.0,882.23,649.85
2018,7,26,16,45,703.0,95.5,4.35,34.5,433.0,839.05,624.42
2018,7,26,17,0,675.0,90.0,4.3,33.8,382.0,794.12,597.17
2018,7,26,17,15,639.5,83.5,4.1,32.8,331.0,739.45,562.36
2018,7,26,17,30,604.0,77.0,3.9,31.8,280.0,684.11,525.74
2018,7,26,17,45,552.0,69.5,3.65,30.8,230.5,612.75,475.53
2018,7,26,18,0,500.0,62.0,3.4,29.8,181.0,542.55,423.74
2018,7,26,18,15,425.0,52.0,3.15,28.85,136.0,452.45,353.98
2018,7,26,18,30,350.0,42.0,2.9,27.9,91.0,366.53,283.75
2018,7,26,18,45,239.0,29.5,2.65,26.9,57.0,257.82,180.52
2018,7,26,19,0,128.0,17.0,2.4,25.9,23.0,101.99,0.0
2018,7,26,19,15,64.0,8.5,2.25,25.45,11.5,7.26,0.0
2018,7,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.7,23.75,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.45,23.25,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.35,22.15,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.75,21.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,19.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,27,5,15,96.0,11.0,2.45,18.15,16.5,9.39,0.0
2018,7,27,5,30,192.0,22.0,2.5,18.6,33.0,18.3,0.0
2018,7,27,5,45,303.0,33.0,2.55,19.05,71.0,27.05,16.61
2018,7,27,6,0,414.0,44.0,2.6,19.5,109.0,35.62,24.98
2018,7,27,6,15,318.0,52.0,2.7,20.35,113.0,39.39,28.62
2018,7,27,6,30,222.0,60.0,2.8,21.2,117.0,43.96,32.7
2018,7,27,6,45,119.5,86.0,2.9,22.0,117.5,66.52,52.18
2018,7,27,7,0,17.0,112.0,3.0,22.8,118.0,88.56,70.84
2018,7,27,7,15,43.5,142.0,3.05,23.7,160.5,106.51,85.62
2018,7,27,7,30,70.0,172.0,3.1,24.6,203.0,126.32,101.64
2018,7,27,7,45,116.5,191.5,3.2,25.5,251.0,133.81,107.13
2018,7,27,8,0,163.0,211.0,3.3,26.4,299.0,145.98,116.39
2018,7,27,8,15,375.5,185.5,3.35,27.2,413.0,116.34,91.32
2018,7,27,8,30,588.0,160.0,3.4,28.0,527.0,100.12,77.49
2018,7,27,8,45,712.0,133.0,3.45,28.8,610.0,82.85,62.89
2018,7,27,9,0,836.0,106.0,3.5,29.6,693.0,85.97,65.06
2018,7,27,9,15,849.5,107.0,3.6,30.4,733.5,136.87,74.67
2018,7,27,9,30,863.0,108.0,3.7,31.2,774.0,189.47,105.18
2018,7,27,9,45,874.0,109.0,3.75,31.95,810.0,243.12,144.69
2018,7,27,10,0,885.0,110.0,3.8,32.7,846.0,297.84,188.75
2018,7,27,10,15,892.5,111.0,3.9,33.2,875.0,352.37,234.26
2018,7,27,10,30,900.0,112.0,4.0,33.7,904.0,407.17,279.86
2018,7,27,10,45,905.0,113.0,4.1,34.25,926.0,461.01,323.9
2018,7,27,11,0,910.0,114.0,4.2,34.8,948.0,514.46,366.48
2018,7,27,11,15,913.0,115.0,4.25,35.15,963.0,566.3,406.91
2018,7,27,11,30,916.0,116.0,4.3,35.5,978.0,617.17,445.48
2018,7,27,11,45,917.5,116.0,4.4,35.85,985.0,665.22,481.17
2018,7,27,12,0,919.0,116.0,4.5,36.2,992.0,711.78,514.93
2018,7,27,12,15,920.5,114.5,4.55,36.25,991.5,755.46,546.53
2018,7,27,12,30,922.0,113.0,4.6,36.3,991.0,797.19,575.35
2018,7,27,12,45,923.0,110.5,4.7,36.4,983.0,835.48,600.85
2018,7,27,13,0,924.0,108.0,4.8,36.5,975.0,871.26,624.66
2018,7,27,13,15,921.0,108.0,4.85,36.4,959.5,903.17,646.34
2018,7,27,13,30,918.0,108.0,4.9,36.3,944.0,932.09,666.13
2018,7,27,13,45,914.5,106.5,4.95,36.2,921.5,955.97,682.73
2018,7,27,14,0,911.0,105.0,5.0,36.1,899.0,976.52,697.33
2018,7,27,14,15,905.0,103.5,5.0,35.9,869.5,991.27,708.26
2018,7,27,14,30,899.0,102.0,5.0,35.7,840.0,1002.5,717.1
2018,7,27,14,45,891.0,99.5,5.0,35.5,804.0,1007.11,721.85
2018,7,27,15,0,883.0,97.0,5.0,35.3,768.0,1008.13,724.49
2018,7,27,15,15,871.0,96.0,5.0,35.3,727.0,1003.31,722.9
2018,7,27,15,30,859.0,95.0,5.0,35.3,686.0,995.09,719.28
2018,7,27,15,45,845.5,91.5,4.9,34.65,640.5,979.06,711.89
2018,7,27,16,0,832.0,88.0,4.8,34.0,595.0,959.82,702.46
2018,7,27,16,15,815.5,84.5,4.65,33.5,546.5,946.06,696.14
2018,7,27,16,30,799.0,81.0,4.5,33.0,498.0,917.78,680.13
2018,7,27,16,45,771.0,78.0,4.4,32.5,446.0,876.36,655.23
2018,7,27,17,0,743.0,75.0,4.3,32.0,394.0,832.95,628.47
2018,7,27,17,15,711.5,69.5,4.1,31.1,342.5,781.37,595.75
2018,7,27,17,30,680.0,64.0,3.9,30.2,291.0,728.66,560.98
2018,7,27,17,45,630.0,58.5,3.65,29.35,240.0,665.33,516.48
2018,7,27,18,0,580.0,53.0,3.4,28.5,189.0,597.53,466.32
2018,7,27,18,15,503.0,45.5,3.25,27.5,142.5,506.72,396.44
2018,7,27,18,30,426.0,38.0,3.1,26.5,96.0,420.18,325.4
2018,7,27,18,45,297.0,27.5,2.95,25.45,60.0,298.01,206.93
2018,7,27,19,0,168.0,17.0,2.8,24.4,24.0,129.2,0.0
2018,7,27,19,15,84.0,8.5,2.8,23.85,12.0,7.26,0.0
2018,7,27,19,30,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,22.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,22.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.65,21.8,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.6,21.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,20.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,20.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.45,20.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.35,19.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,19.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.1,19.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,18.75,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,18.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,28,5,15,83.5,10.5,2.2,17.5,15.5,8.96,0.0
2018,7,28,5,30,167.0,21.0,2.3,18.0,31.0,16.4,0.0
2018,7,28,5,45,272.0,34.0,2.4,18.5,68.0,27.92,17.25
2018,7,28,6,0,377.0,47.0,2.5,19.0,105.0,38.14,27.16
2018,7,28,6,15,420.5,58.5,2.45,19.75,146.0,46.45,34.8
2018,7,28,6,30,464.0,70.0,2.4,20.5,187.0,54.43,41.9
2018,7,28,6,45,427.5,90.0,2.4,21.2,217.0,65.9,51.81
2018,7,28,7,0,391.0,110.0,2.4,21.9,247.0,78.19,62.18
2018,7,28,7,15,436.5,122.0,2.4,22.9,298.0,85.39,67.92
2018,7,28,7,30,482.0,134.0,2.4,23.9,349.0,92.32,73.28
2018,7,28,7,45,528.0,140.0,2.35,24.85,401.5,95.2,75.15
2018,7,28,8,0,574.0,146.0,2.3,25.8,454.0,97.47,76.47
2018,7,28,8,15,600.5,153.0,2.3,26.75,502.5,99.31,77.43
2018,7,28,8,30,627.0,160.0,2.3,27.7,551.0,100.97,78.24
2018,7,28,8,45,690.5,153.0,2.3,28.65,613.0,94.52,72.43
2018,7,28,9,0,754.0,146.0,2.3,29.6,675.0,88.77,67.29
2018,7,28,9,15,783.0,144.5,2.3,30.45,722.0,143.59,82.14
2018,7,28,9,30,812.0,143.0,2.3,31.3,769.0,193.91,110.33
2018,7,28,9,45,809.0,153.5,2.35,32.2,801.0,249.54,151.26
2018,7,28,10,0,806.0,164.0,2.4,33.1,833.0,305.03,195.31
2018,7,28,10,15,813.0,167.0,2.45,33.65,862.0,358.16,238.53
2018,7,28,10,30,820.0,170.0,2.5,34.2,891.0,411.79,281.92
2018,7,28,10,45,823.0,173.5,2.55,34.8,912.0,464.45,323.73
2018,7,28,11,0,826.0,177.0,2.6,35.4,933.0,516.82,364.13
2018,7,28,11,15,827.5,179.0,2.7,35.8,946.5,566.88,402.16
2018,7,28,11,30,829.0,181.0,2.8,36.2,960.0,616.13,438.55
2018,7,28,11,45,828.0,183.0,2.9,36.6,966.0,662.85,472.23
2018,7,28,12,0,827.0,185.0,3.0,37.0,972.0,708.19,504.12
2018,7,28,12,15,833.5,180.0,3.05,37.25,973.0,751.65,534.32
2018,7,28,12,30,840.0,175.0,3.1,37.5,974.0,793.61,562.94
2018,7,28,12,45,846.5,170.0,3.2,37.8,969.0,833.75,589.88
2018,7,28,13,0,853.0,165.0,3.3,38.1,964.0,871.78,614.11
2018,7,28,13,15,849.0,164.0,3.4,38.05,948.0,902.09,634.27
2018,7,28,13,30,845.0,163.0,3.5,38.0,932.0,929.36,652.6
2018,7,28,13,45,839.0,161.5,3.55,37.95,908.5,951.15,667.26
2018,7,28,14,0,833.0,160.0,3.6,37.9,885.0,969.58,679.94
2018,7,28,14,15,825.0,157.0,3.65,37.7,854.5,981.14,688.88
2018,7,28,14,30,817.0,154.0,3.7,37.5,824.0,989.15,695.78
2018,7,28,14,45,722.0,184.0,3.75,37.25,756.5,950.48,673.33
2018,7,28,15,0,627.0,214.0,3.8,37.0,689.0,898.81,642.52
2018,7,28,15,15,580.5,214.5,3.8,37.0,635.5,860.68,618.78
2018,7,28,15,30,534.0,215.0,3.8,37.0,582.0,812.24,587.96
2018,7,28,15,45,544.5,194.0,3.85,36.25,546.0,802.66,586.21
2018,7,28,16,0,555.0,173.0,3.9,35.5,510.0,789.91,581.51
2018,7,28,16,15,526.0,165.0,3.85,34.9,463.0,750.41,557.53
2018,7,28,16,30,497.0,157.0,3.8,34.3,416.0,709.3,532.15
2018,7,28,16,45,506.5,136.5,3.75,33.7,376.5,688.56,520.65
2018,7,28,17,0,516.0,116.0,3.7,33.1,337.0,664.71,506.55
2018,7,28,17,15,446.5,110.0,3.55,32.2,283.0,584.1,451.06
2018,7,28,17,30,377.0,104.0,3.4,31.3,229.0,505.47,394.87
2018,7,28,17,45,302.5,92.0,3.25,30.35,181.0,417.04,328.53
2018,7,28,18,0,228.0,80.0,3.1,29.4,133.0,313.07,247.91
2018,7,28,18,15,178.5,63.0,2.95,28.4,98.0,246.73,194.24
2018,7,28,18,30,129.0,46.0,2.8,27.4,63.0,183.16,140.74
2018,7,28,18,45,95.5,30.0,2.6,26.4,39.5,135.5,89.69
2018,7,28,19,0,62.0,14.0,2.4,25.4,16.0,54.22,0.0
2018,7,28,19,15,31.0,7.0,2.3,24.8,8.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.15,23.55,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,22.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.8,21.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,20.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.25,19.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.35,19.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,29,5,15,79.0,10.5,1.45,19.45,15.0,8.96,0.0
2018,7,29,5,30,158.0,21.0,1.5,19.8,30.0,16.39,0.0
2018,7,29,5,45,269.5,33.0,1.6,20.15,66.5,27.09,16.31
2018,7,29,6,0,381.0,45.0,1.7,20.5,103.0,36.48,25.55
2018,7,29,6,15,336.5,53.5,1.7,21.2,119.0,40.62,29.55
2018,7,29,6,30,292.0,62.0,1.7,21.9,135.0,45.94,34.32
2018,7,29,6,45,221.0,89.0,1.7,22.65,151.5,66.36,51.9
2018,7,29,7,0,150.0,116.0,1.7,23.4,168.0,86.93,69.24
2018,7,29,7,15,136.5,146.0,1.7,24.4,199.5,106.03,84.89
2018,7,29,7,30,123.0,176.0,1.7,25.4,231.0,124.24,99.43
2018,7,29,7,45,153.0,200.5,1.75,26.4,277.0,139.25,111.03
2018,7,29,8,0,183.0,225.0,1.8,27.4,323.0,153.78,122.02
2018,7,29,8,15,319.5,211.5,1.85,28.3,402.0,139.55,109.64
2018,7,29,8,30,456.0,198.0,1.9,29.2,481.0,122.67,95.29
2018,7,29,8,45,527.0,189.0,1.95,30.1,539.5,116.29,89.55
2018,7,29,9,0,598.0,180.0,2.0,31.0,598.0,105.82,80.58
2018,7,29,9,15,697.0,158.5,2.05,31.75,673.5,135.6,78.49
2018,7,29,9,30,796.0,137.0,2.1,32.5,749.0,186.6,105.0
2018,7,29,9,45,826.0,131.5,2.15,33.25,792.0,237.1,140.62
2018,7,29,10,0,856.0,126.0,2.2,34.0,835.0,298.19,187.73
2018,7,29,10,15,863.0,128.0,2.3,34.55,864.0,351.94,231.68
2018,7,29,10,30,870.0,130.0,2.4,35.1,893.0,405.96,275.7
2018,7,29,10,45,875.5,130.0,2.45,35.7,914.5,458.12,317.45
2018,7,29,11,0,881.0,130.0,2.5,36.3,936.0,509.96,357.77
2018,7,29,11,15,870.5,140.0,2.65,36.45,947.0,559.88,396.47
2018,7,29,11,30,860.0,150.0,2.8,36.6,958.0,607.72,432.64
2018,7,29,11,45,848.0,159.0,2.9,36.75,960.5,656.05,467.86
2018,7,29,12,0,836.0,168.0,3.0,36.9,963.0,700.15,499.39
2018,7,29,12,15,850.0,159.5,3.1,36.75,967.0,746.01,532.51
2018,7,29,12,30,864.0,151.0,3.2,36.6,971.0,782.91,559.49
2018,7,29,12,45,758.5,213.5,3.35,36.45,929.0,806.55,574.69
2018,7,29,13,0,653.0,276.0,3.5,36.3,887.0,809.99,576.54
2018,7,29,13,15,644.0,275.5,3.55,36.1,869.5,833.04,593.16
2018,7,29,13,30,635.0,275.0,3.6,35.9,852.0,853.13,607.66
2018,7,29,13,45,628.5,271.0,3.65,35.7,830.0,869.32,619.75
2018,7,29,14,0,622.0,267.0,3.7,35.5,808.0,882.44,629.91
2018,7,29,14,15,657.5,237.5,3.75,35.2,791.5,908.7,650.2
2018,7,29,14,30,693.0,208.0,3.8,34.9,775.0,931.64,667.5
2018,7,29,14,45,719.0,183.5,3.85,34.65,749.0,946.7,679.23
2018,7,29,15,0,745.0,159.0,3.9,34.4,723.0,957.77,688.62
2018,7,29,15,15,744.5,148.5,3.9,34.4,685.5,954.31,687.78
2018,7,29,15,30,744.0,138.0,3.9,34.4,648.0,947.37,684.92
2018,7,29,15,45,738.0,129.5,3.9,33.5,606.0,933.89,680.43
2018,7,29,16,0,732.0,121.0,3.9,32.6,564.0,917.19,673.87
2018,7,29,16,15,706.5,116.0,3.85,32.0,514.0,882.39,654.0
2018,7,29,16,30,681.0,111.0,3.8,31.4,464.0,845.2,632.32
2018,7,29,16,45,654.5,105.5,3.75,30.8,415.5,804.32,607.65
2018,7,29,17,0,628.0,100.0,3.7,30.2,367.0,761.68,581.13
2018,7,29,17,15,588.5,92.5,3.6,29.5,316.5,703.02,542.3
2018,7,29,17,30,549.0,85.0,3.5,28.8,266.0,643.89,501.74
2018,7,29,17,45,495.0,75.5,3.4,28.05,217.0,569.66,448.19
2018,7,29,18,0,441.0,66.0,3.3,27.3,168.0,496.79,393.09
2018,7,29,18,15,370.5,54.5,3.15,26.65,125.0,406.33,321.36
2018,7,29,18,30,300.0,43.0,3.0,26.0,82.0,327.15,254.27
2018,7,29,18,45,197.0,29.0,2.85,25.35,50.0,223.65,147.71
2018,7,29,19,0,94.0,15.0,2.7,24.7,18.0,76.82,0.0
2018,7,29,19,15,47.0,7.5,2.6,24.3,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,22.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,22.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,21.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,21.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,21.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,20.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.25,20.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,19.35,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,30,5,15,81.0,10.5,1.85,19.55,14.5,8.96,0.0
2018,7,30,5,30,162.0,21.0,1.9,19.8,29.0,16.4,0.0
2018,7,30,5,45,272.5,32.5,2.0,20.0,65.0,26.73,15.87
2018,7,30,6,0,383.0,44.0,2.1,20.2,101.0,35.7,24.87
2018,7,30,6,15,417.0,51.0,2.0,20.7,135.5,40.29,29.31
2018,7,30,6,30,451.0,58.0,1.9,21.2,170.0,44.77,33.4
2018,7,30,6,45,464.5,69.0,1.85,21.75,208.0,52.01,39.69
2018,7,30,7,0,478.0,80.0,1.8,22.3,246.0,58.83,45.45
2018,7,30,7,15,373.0,122.0,1.8,23.25,264.5,84.77,67.31
2018,7,30,7,30,268.0,164.0,1.8,24.2,283.0,113.66,91.13
2018,7,30,7,45,257.5,191.5,1.8,25.2,317.0,129.12,103.24
2018,7,30,8,0,247.0,219.0,1.8,26.2,351.0,143.73,114.43
2018,7,30,8,15,400.0,197.5,1.85,27.25,435.0,124.22,97.63
2018,7,30,8,30,553.0,176.0,1.9,28.3,519.0,111.78,86.82
2018,7,30,8,45,695.0,137.5,1.95,29.35,601.0,85.49,64.84
2018,7,30,9,0,837.0,99.0,2.0,30.4,683.0,81.95,61.54
2018,7,30,9,15,849.5,100.5,2.1,31.4,723.5,128.64,69.35
2018,7,30,9,30,862.0,102.0,2.2,32.4,764.0,181.48,98.74
2018,7,30,9,45,872.0,103.0,2.35,33.35,799.0,234.99,137.25
2018,7,30,10,0,882.0,104.0,2.5,34.3,834.0,289.45,180.4
2018,7,30,10,15,888.0,106.5,2.6,35.1,863.0,344.46,225.42
2018,7,30,10,30,894.0,109.0,2.7,35.9,892.0,399.63,270.3
2018,7,30,10,45,898.0,110.0,2.75,36.65,913.5,452.9,312.9
2018,7,30,11,0,902.0,111.0,2.8,37.4,935.0,505.68,353.86
2018,7,30,11,15,904.0,112.5,2.9,37.85,949.5,557.11,393.13
2018,7,30,11,30,906.0,114.0,3.0,38.3,964.0,607.48,430.48
2018,7,30,11,45,906.0,115.0,3.1,38.75,970.0,655.04,464.87
2018,7,30,12,0,906.0,116.0,3.2,39.2,976.0,701.0,497.26
2018,7,30,12,15,901.0,119.0,3.25,39.4,974.0,743.27,526.7
2018,7,30,12,30,896.0,122.0,3.3,39.6,972.0,783.27,553.58
2018,7,30,12,45,888.5,126.0,3.35,39.8,962.5,819.7,576.81
2018,7,30,13,0,881.0,130.0,3.4,40.0,953.0,853.42,598.22
2018,7,30,13,15,877.5,129.0,3.45,39.95,937.0,883.29,617.79
2018,7,30,13,30,874.0,128.0,3.5,39.9,921.0,910.2,635.53
2018,7,30,13,45,868.5,127.0,3.5,39.85,898.0,932.2,649.97
2018,7,30,14,0,863.0,126.0,3.5,39.8,875.0,950.92,662.46
2018,7,30,14,15,855.0,124.5,3.55,39.6,845.0,963.43,671.92
2018,7,30,14,30,847.0,123.0,3.6,39.4,815.0,972.49,679.42
2018,7,30,14,45,837.0,121.0,3.6,39.15,779.0,975.61,683.21
2018,7,30,15,0,827.0,119.0,3.6,38.9,743.0,988.03,693.07
2018,7,30,15,15,814.0,116.0,3.6,38.9,701.5,980.22,689.55
2018,7,30,15,30,801.0,113.0,3.6,38.9,660.0,968.99,684.15
2018,7,30,15,45,783.0,110.0,3.65,38.2,614.5,949.4,675.82
2018,7,30,16,0,765.0,107.0,3.7,37.5,569.0,926.7,665.48
2018,7,30,16,15,721.0,109.0,3.7,36.9,514.5,887.6,643.68
2018,7,30,16,30,677.0,111.0,3.7,36.3,460.0,840.98,616.53
2018,7,30,16,45,660.0,102.5,3.75,35.7,413.0,805.52,596.58
2018,7,30,17,0,643.0,94.0,3.8,35.1,366.0,767.95,574.49
2018,7,30,17,15,604.5,86.5,3.65,34.1,315.0,709.9,537.37
2018,7,30,17,30,566.0,79.0,3.5,33.1,264.0,651.39,498.51
2018,7,30,17,45,502.5,71.5,3.35,32.1,214.0,571.04,441.79
2018,7,30,18,0,439.0,64.0,3.2,31.1,164.0,492.52,383.65
2018,7,30,18,15,370.0,52.5,3.0,30.0,122.0,407.58,317.59
2018,7,30,18,30,301.0,41.0,2.8,28.9,80.0,324.69,248.84
2018,7,30,18,45,197.5,27.5,2.6,27.8,48.5,219.89,139.09
2018,7,30,19,0,94.0,14.0,2.4,26.7,17.0,75.88,0.0
2018,7,30,19,15,47.0,7.0,2.25,26.1,8.5,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,23.95,0.0,0.0,0.0
