Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,20,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,23.25,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.55,22.7,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.35,21.8,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.25,21.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.05,18.6,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,31,5,15,47.0,9.0,1.0,19.55,11.5,7.68,0.0
2018,7,31,5,30,94.0,18.0,1.0,20.1,23.0,13.99,0.0
2018,7,31,5,45,176.5,34.0,1.05,20.7,55.5,26.17,15.22
2018,7,31,6,0,259.0,50.0,1.1,21.3,88.0,38.1,26.77
2018,7,31,6,15,243.0,64.0,1.1,22.1,111.0,47.73,35.5
2018,7,31,6,30,227.0,78.0,1.1,22.9,134.0,58.87,45.26
2018,7,31,6,45,148.5,104.0,1.15,23.65,144.0,78.22,61.77
2018,7,31,7,0,70.0,130.0,1.2,24.4,154.0,97.49,77.84
2018,7,31,7,15,93.0,153.5,1.2,25.5,191.0,113.63,90.79
2018,7,31,7,30,116.0,177.0,1.2,26.6,228.0,124.63,99.16
2018,7,31,7,45,148.0,197.0,1.25,27.65,270.5,137.19,108.67
2018,7,31,8,0,180.0,217.0,1.3,28.7,313.0,149.4,117.7
2018,7,31,8,15,216.0,237.5,1.3,29.7,363.5,161.57,126.54
2018,7,31,8,30,252.0,258.0,1.3,30.7,414.0,162.52,126.34
2018,7,31,8,45,410.0,227.0,1.3,31.7,503.0,135.69,104.22
2018,7,31,9,0,568.0,196.0,1.3,32.7,592.0,115.44,87.53
2018,7,31,9,15,653.5,178.0,1.35,33.6,659.0,141.73,84.39
2018,7,31,9,30,739.0,160.0,1.4,34.5,726.0,183.31,103.86
2018,7,31,9,45,767.5,155.5,1.45,35.45,767.0,239.45,142.82
2018,7,31,10,0,796.0,151.0,1.5,36.4,808.0,290.45,181.38
2018,7,31,10,15,806.0,151.5,1.6,36.85,837.0,342.3,222.94
2018,7,31,10,30,816.0,152.0,1.7,37.3,866.0,394.91,265.0
2018,7,31,10,45,824.5,152.0,1.85,37.7,888.5,447.12,306.28
2018,7,31,11,0,833.0,152.0,2.0,38.1,911.0,499.5,346.7
2018,7,31,11,15,838.0,151.5,2.1,38.35,925.5,549.14,384.31
2018,7,31,11,30,843.0,151.0,2.2,38.6,940.0,597.24,419.89
2018,7,31,11,45,846.5,150.0,2.35,38.8,947.5,643.24,453.47
2018,7,31,12,0,850.0,149.0,2.5,39.0,955.0,688.07,485.54
2018,7,31,12,15,852.5,147.0,2.6,39.1,955.0,730.09,515.1
2018,7,31,12,30,855.0,145.0,2.7,39.2,955.0,770.4,543.05
2018,7,31,12,45,856.5,142.5,2.8,39.25,947.5,807.57,567.6
2018,7,31,13,0,858.0,140.0,2.9,39.3,940.0,842.46,590.37
2018,7,31,13,15,856.0,138.0,2.95,39.25,924.5,872.3,609.86
2018,7,31,13,30,854.0,136.0,3.0,39.2,909.0,899.26,627.61
2018,7,31,13,45,845.5,136.0,3.1,39.15,885.0,919.14,641.31
2018,7,31,14,0,837.0,136.0,3.2,39.1,861.0,935.72,653.11
2018,7,31,14,15,835.0,130.5,3.25,38.9,832.5,949.8,663.59
2018,7,31,14,30,833.0,125.0,3.3,38.7,804.0,960.48,672.1
2018,7,31,14,45,825.0,122.0,3.35,38.5,769.0,977.02,684.49
2018,7,31,15,0,817.0,119.0,3.4,38.3,734.0,977.65,687.02
2018,7,31,15,15,803.5,116.5,3.4,38.3,693.0,969.87,683.59
2018,7,31,15,30,790.0,114.0,3.4,38.3,652.0,958.7,678.21
2018,7,31,15,45,775.0,109.5,3.4,37.6,607.0,940.38,670.34
2018,7,31,16,0,760.0,105.0,3.4,36.9,562.0,918.93,660.48
2018,7,31,16,15,740.5,99.5,3.4,36.35,513.5,888.83,644.45
2018,7,31,16,30,721.0,94.0,3.4,35.8,465.0,856.08,626.46
2018,7,31,16,45,693.0,89.5,3.4,35.25,415.0,819.89,605.79
2018,7,31,17,0,665.0,85.0,3.4,34.7,365.0,776.47,579.6
2018,7,31,17,15,626.5,79.0,3.3,33.75,314.5,719.93,543.84
2018,7,31,17,30,588.0,73.0,3.2,32.8,264.0,662.94,506.31
2018,7,31,17,45,534.0,65.5,3.1,31.85,215.0,590.42,455.56
2018,7,31,18,0,480.0,58.0,3.0,30.9,166.0,519.31,403.17
2018,7,31,18,15,400.5,48.0,2.9,29.85,122.5,426.62,331.58
2018,7,31,18,30,321.0,38.0,2.8,28.8,79.0,338.75,259.02
2018,7,31,18,45,207.0,25.5,2.7,27.75,47.5,223.76,135.9
2018,7,31,19,0,93.0,13.0,2.6,26.7,16.0,74.25,0.0
2018,7,31,19,15,46.5,6.5,2.45,26.05,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,25.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,24.8,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,22.85,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.55,21.95,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.65,21.2,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.55,19.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.45,19.15,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.25,18.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,1,5,15,70.0,9.0,1.15,19.7,12.5,7.68,0.0
2018,8,1,5,30,140.0,18.0,1.1,20.2,25.0,14.06,0.0
2018,8,1,5,45,249.5,30.0,1.1,20.7,59.5,24.57,13.76
2018,8,1,6,0,359.0,42.0,1.1,21.2,94.0,34.0,23.27
2018,8,1,6,15,308.5,48.0,1.1,22.05,105.5,36.52,25.88
2018,8,1,6,30,258.0,54.0,1.1,22.9,117.0,40.09,29.12
2018,8,1,6,45,158.0,85.0,1.1,23.8,126.5,63.14,48.89
2018,8,1,7,0,58.0,116.0,1.1,24.7,136.0,88.71,70.36
2018,8,1,7,15,68.0,141.0,1.05,25.8,168.0,105.86,84.19
2018,8,1,7,30,78.0,166.0,1.0,26.9,200.0,122.58,97.33
2018,8,1,7,45,100.0,191.5,0.95,28.0,241.0,133.43,105.36
2018,8,1,8,0,122.0,217.0,0.9,29.1,282.0,148.47,116.6
2018,8,1,8,15,254.0,214.0,0.95,30.1,365.5,140.0,108.93
2018,8,1,8,30,386.0,211.0,1.0,31.1,449.0,129.3,99.65
2018,8,1,8,45,572.0,168.0,1.05,32.05,550.5,102.08,77.31
2018,8,1,9,0,758.0,125.0,1.1,33.0,652.0,85.38,63.52
2018,8,1,9,15,800.0,116.0,1.2,33.95,701.5,121.22,65.19
2018,8,1,9,30,842.0,107.0,1.3,34.9,751.0,179.21,96.78
2018,8,1,9,45,856.5,106.0,1.45,35.85,787.0,231.37,133.19
2018,8,1,10,0,871.0,105.0,1.6,36.8,823.0,284.92,174.65
2018,8,1,10,15,877.5,106.5,1.75,37.35,851.5,338.96,218.41
2018,8,1,10,30,884.0,108.0,1.9,37.9,880.0,393.19,262.25
2018,8,1,10,45,888.5,109.0,2.1,38.4,901.5,446.25,304.69
2018,8,1,11,0,893.0,110.0,2.3,38.9,923.0,498.87,345.75
2018,8,1,11,15,896.5,110.5,2.45,39.1,938.0,550.01,384.99
2018,8,1,11,30,900.0,111.0,2.6,39.3,953.0,600.21,422.55
2018,8,1,11,45,901.0,111.5,2.8,39.5,959.5,647.78,457.58
2018,8,1,12,0,902.0,112.0,3.0,39.7,966.0,693.83,490.81
2018,8,1,12,15,901.0,112.5,3.15,39.65,965.0,736.77,521.66
2018,8,1,12,30,900.0,113.0,3.3,39.6,964.0,777.65,550.04
2018,8,1,12,45,896.5,114.5,3.45,39.6,955.5,815.17,574.96
2018,8,1,13,0,893.0,116.0,3.6,39.6,947.0,850.11,598.22
2018,8,1,13,15,890.0,115.0,3.7,39.4,931.5,880.47,618.84
2018,8,1,13,30,887.0,114.0,3.8,39.2,916.0,907.85,637.65
2018,8,1,13,45,881.5,113.5,3.9,39.05,893.0,930.33,653.34
2018,8,1,14,0,876.0,113.0,4.0,38.9,870.0,949.53,667.09
2018,8,1,14,15,868.0,112.0,4.05,38.55,840.0,962.49,677.34
2018,8,1,14,30,860.0,111.0,4.1,38.2,810.0,971.98,685.61
2018,8,1,14,45,850.0,109.0,4.15,37.9,774.0,974.96,689.78
2018,8,1,15,0,840.0,107.0,4.2,37.6,738.0,974.46,691.92
2018,8,1,15,15,827.0,105.0,4.2,37.6,697.0,967.51,688.98
2018,8,1,15,30,814.0,103.0,4.2,37.6,656.0,969.47,691.96
2018,8,1,15,45,798.0,99.5,4.25,36.65,610.5,951.14,684.87
2018,8,1,16,0,782.0,96.0,4.3,35.7,565.0,929.66,675.79
2018,8,1,16,15,760.0,93.0,4.3,35.0,516.5,899.87,660.12
2018,8,1,16,30,738.0,90.0,4.3,34.3,468.0,867.48,642.46
2018,8,1,16,45,709.0,86.0,4.3,33.6,417.5,824.7,617.27
2018,8,1,17,0,680.0,82.0,4.3,32.9,367.0,786.21,594.42
2018,8,1,17,15,641.0,76.5,4.2,32.05,316.0,729.55,557.77
2018,8,1,17,30,602.0,71.0,4.1,31.2,265.0,672.45,519.37
2018,8,1,17,45,547.0,64.0,4.0,30.3,216.0,599.37,467.35
2018,8,1,18,0,492.0,57.0,3.9,29.4,167.0,527.73,413.65
2018,8,1,18,15,411.0,47.5,3.75,28.5,123.0,434.11,340.02
2018,8,1,18,30,330.0,38.0,3.6,27.6,79.0,345.25,265.27
2018,8,1,18,45,212.0,25.0,3.45,26.7,47.0,224.91,130.17
2018,8,1,19,0,94.0,12.0,3.3,25.8,15.0,73.98,0.0
2018,8,1,19,15,47.0,6.0,3.2,25.25,7.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,24.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,24.15,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,23.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,22.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,22.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,21.85,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,21.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,21.35,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,21.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,20.85,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,20.4,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,20.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.4,19.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,19.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,18.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,18.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,2,5,15,77.0,9.0,2.0,17.85,12.5,7.68,0.0
2018,8,2,5,30,154.0,18.0,2.0,18.3,25.0,14.97,0.0
2018,8,2,5,45,262.5,29.0,2.0,18.7,59.0,23.78,13.05
2018,8,2,6,0,371.0,40.0,2.0,19.1,93.0,32.39,22.07
2018,8,2,6,15,317.5,53.0,2.05,20.0,111.5,40.22,29.28
2018,8,2,6,30,264.0,66.0,2.1,20.9,130.0,48.69,36.81
2018,8,2,6,45,190.0,95.5,2.15,21.8,147.0,70.39,55.54
2018,8,2,7,0,116.0,125.0,2.2,22.7,164.0,91.94,73.75
2018,8,2,7,15,173.5,139.5,2.25,23.75,209.5,102.41,82.13
2018,8,2,7,30,231.0,154.0,2.3,24.8,255.0,107.21,85.55
2018,8,2,7,45,339.5,155.0,2.35,25.8,324.0,102.31,80.83
2018,8,2,8,0,448.0,156.0,2.4,26.8,393.0,102.51,80.39
2018,8,2,8,15,598.0,132.0,2.5,27.75,480.5,85.94,66.14
2018,8,2,8,30,748.0,108.0,2.6,28.7,568.0,78.3,59.39
2018,8,2,8,45,809.5,96.5,2.65,29.65,628.5,70.31,52.44
2018,8,2,9,0,871.0,85.0,2.7,30.6,689.0,74.4,55.41
2018,8,2,9,15,878.5,89.0,2.85,31.25,729.0,119.27,63.02
2018,8,2,9,30,886.0,93.0,3.0,31.9,769.0,174.72,93.44
2018,8,2,9,45,889.0,97.5,3.15,32.55,802.5,230.62,133.92
2018,8,2,10,0,892.0,102.0,3.3,33.2,836.0,286.77,179.0
2018,8,2,10,15,899.5,103.0,3.35,33.6,865.5,342.0,224.94
2018,8,2,10,30,907.0,104.0,3.4,34.0,895.0,397.49,271.09
2018,8,2,10,45,912.0,105.0,3.5,34.45,917.5,452.03,315.81
2018,8,2,11,0,917.0,106.0,3.6,34.9,940.0,506.16,359.06
2018,8,2,11,15,921.0,106.5,3.65,35.25,955.5,558.81,400.09
2018,8,2,11,30,925.0,107.0,3.7,35.6,971.0,610.54,439.26
2018,8,2,11,45,926.5,107.0,3.75,36.0,977.5,659.24,475.13
2018,8,2,12,0,928.0,107.0,3.8,36.4,984.0,706.38,508.96
2018,8,2,12,15,926.5,108.0,3.85,36.5,983.0,750.47,540.52
2018,8,2,12,30,925.0,109.0,3.9,36.6,982.0,792.41,569.21
2018,8,2,12,45,921.5,110.5,4.0,36.75,973.5,830.86,594.53
2018,8,2,13,0,918.0,112.0,4.1,36.9,965.0,866.66,618.05
2018,8,2,13,15,914.5,111.5,4.15,36.75,949.0,897.81,639.09
2018,8,2,13,30,911.0,111.0,4.2,36.6,933.0,925.9,658.23
2018,8,2,13,45,906.5,110.0,4.3,36.5,910.0,949.41,674.61
2018,8,2,14,0,902.0,109.0,4.4,36.4,887.0,969.57,688.99
2018,8,2,14,15,896.0,107.5,4.4,36.1,857.5,984.38,700.16
2018,8,2,14,30,890.0,106.0,4.4,35.8,828.0,995.66,709.27
2018,8,2,14,45,881.0,104.0,4.45,35.55,791.5,999.91,714.17
2018,8,2,15,0,872.0,102.0,4.5,35.3,755.0,1000.58,716.98
2018,8,2,15,15,859.5,99.5,4.5,35.3,713.0,993.63,714.05
2018,8,2,15,30,847.0,97.0,4.5,35.3,671.0,983.22,709.05
2018,8,2,15,45,833.5,93.5,4.45,34.45,625.5,967.27,702.78
2018,8,2,16,0,820.0,90.0,4.4,33.6,580.0,959.87,702.22
2018,8,2,16,15,803.0,85.5,4.35,32.95,531.0,932.73,687.93
2018,8,2,16,30,786.0,81.0,4.3,32.3,482.0,902.75,671.64
2018,8,2,16,45,761.5,77.0,4.3,31.65,431.0,863.55,648.93
2018,8,2,17,0,737.0,73.0,4.3,31.0,380.0,822.27,624.16
2018,8,2,17,15,701.5,68.0,4.2,30.1,328.0,767.71,589.28
2018,8,2,17,30,666.0,63.0,4.1,29.2,276.0,712.21,552.24
2018,8,2,17,45,615.0,57.0,3.95,28.25,225.5,648.17,506.86
2018,8,2,18,0,564.0,51.0,3.8,27.3,175.0,579.4,455.23
2018,8,2,18,15,482.5,43.0,3.6,26.35,129.0,485.19,380.92
2018,8,2,18,30,401.0,35.0,3.4,25.4,83.0,395.79,304.46
2018,8,2,18,45,264.0,24.0,3.15,24.5,49.5,259.45,141.27
2018,8,2,19,0,127.0,13.0,2.9,23.6,16.0,97.09,0.0
2018,8,2,19,15,63.5,6.5,2.8,23.05,8.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,21.25,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,20.35,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,3,5,15,102.5,9.0,1.8,17.15,13.5,7.68,0.0
2018,8,3,5,30,205.0,18.0,2.0,17.7,27.0,15.36,0.0
2018,8,3,5,45,343.5,27.5,2.15,18.3,65.5,22.73,12.02
2018,8,3,6,0,482.0,37.0,2.3,18.9,104.0,30.33,20.29
2018,8,3,6,15,497.0,40.0,2.3,19.65,135.0,31.97,22.16
2018,8,3,6,30,512.0,43.0,2.3,20.4,166.0,33.71,23.85
2018,8,3,6,45,492.5,57.5,2.3,21.15,199.0,43.68,32.55
2018,8,3,7,0,473.0,72.0,2.3,21.9,232.0,53.06,40.56
2018,8,3,7,15,533.5,80.5,2.25,23.0,289.5,58.37,44.84
2018,8,3,7,30,594.0,89.0,2.2,24.1,347.0,63.5,48.85
2018,8,3,7,45,573.0,111.0,2.15,25.15,385.5,76.56,59.48
2018,8,3,8,0,552.0,133.0,2.1,26.2,424.0,88.85,69.25
2018,8,3,8,15,647.0,126.0,2.1,27.2,499.0,82.96,63.83
2018,8,3,8,30,742.0,119.0,2.1,28.2,574.0,77.93,59.21
2018,8,3,8,45,814.5,107.0,2.1,29.15,641.0,77.16,58.16
2018,8,3,9,0,887.0,95.0,2.1,30.1,708.0,80.73,60.67
2018,8,3,9,15,896.0,98.0,2.15,30.9,749.0,124.37,67.09
2018,8,3,9,30,905.0,101.0,2.2,31.7,790.0,180.59,97.2
2018,8,3,9,45,910.5,104.5,2.3,32.45,825.0,237.58,137.91
2018,8,3,10,0,916.0,108.0,2.4,33.2,860.0,295.07,183.52
2018,8,3,10,15,922.0,109.5,2.5,33.85,889.5,351.71,230.11
2018,8,3,10,30,928.0,111.0,2.6,34.5,919.0,408.45,276.67
2018,8,3,10,45,932.0,113.0,2.7,35.15,941.5,464.61,321.92
2018,8,3,11,0,936.0,115.0,2.8,35.8,964.0,520.27,365.51
2018,8,3,11,15,938.0,116.0,2.9,36.2,978.5,573.48,406.46
2018,8,3,11,30,940.0,117.0,3.0,36.6,993.0,625.57,445.39
2018,8,3,11,45,940.5,118.0,3.1,36.95,1000.0,675.42,481.78
2018,8,3,12,0,941.0,119.0,3.2,37.3,1007.0,723.65,516.1
2018,8,3,12,15,939.5,119.5,3.3,37.45,1005.5,768.26,547.67
2018,8,3,12,30,938.0,120.0,3.4,37.6,1004.0,810.67,576.62
2018,8,3,12,45,933.0,121.0,3.5,37.75,993.5,848.34,601.11
2018,8,3,13,0,928.0,122.0,3.6,37.9,983.0,883.2,623.72
2018,8,3,13,15,921.5,122.5,3.7,37.8,965.0,913.34,643.99
2018,8,3,13,30,915.0,123.0,3.8,37.7,947.0,940.25,662.28
2018,8,3,13,45,906.5,124.0,3.9,37.65,922.5,962.49,677.59
2018,8,3,14,0,898.0,125.0,4.0,37.6,898.0,981.28,690.85
2018,8,3,14,15,886.5,124.5,4.05,37.35,865.0,992.2,699.58
2018,8,3,14,30,875.0,124.0,4.1,37.1,832.0,999.46,706.22
2018,8,3,14,45,859.5,124.0,4.15,36.85,793.5,999.68,708.58
2018,8,3,15,0,844.0,124.0,4.2,36.6,755.0,1009.31,717.16
2018,8,3,15,15,830.5,121.0,4.2,36.6,712.5,1001.21,713.48
2018,8,3,15,30,817.0,118.0,4.2,36.6,670.0,989.57,707.79
2018,8,3,15,45,792.5,116.5,4.2,35.95,621.0,965.17,695.82
2018,8,3,16,0,768.0,115.0,4.2,35.3,572.0,937.59,681.76
2018,8,3,16,15,736.0,113.0,4.15,34.75,520.0,906.36,664.58
2018,8,3,16,30,704.0,111.0,4.1,34.2,468.0,866.2,641.14
2018,8,3,16,45,667.0,106.0,4.05,33.65,415.0,815.38,609.92
2018,8,3,17,0,630.0,101.0,4.0,33.1,362.0,763.08,576.86
2018,8,3,17,15,583.5,94.0,3.75,32.15,309.5,698.42,534.09
2018,8,3,17,30,537.0,87.0,3.5,31.2,257.0,633.53,489.53
2018,8,3,17,45,475.5,77.0,3.3,30.25,207.0,552.4,431.03
2018,8,3,18,0,414.0,67.0,3.1,29.3,157.0,469.33,368.22
2018,8,3,18,15,335.5,53.5,2.9,28.3,113.5,377.3,295.44
2018,8,3,18,30,257.0,40.0,2.7,27.3,70.0,291.0,221.55
2018,8,3,18,45,160.5,25.5,2.5,26.25,41.0,184.88,88.8
2018,8,3,19,0,64.0,11.0,2.3,25.2,12.0,52.65,0.0
2018,8,3,19,15,32.0,5.5,2.3,24.7,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.3,23.65,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.0,22.15,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,4,5,15,57.5,7.5,1.1,20.3,10.0,6.4,0.0
2018,8,4,5,30,115.0,15.0,1.2,21.0,20.0,12.8,0.0
2018,8,4,5,45,219.0,30.0,1.35,21.7,54.5,23.3,11.96
2018,8,4,6,0,323.0,45.0,1.5,22.4,89.0,34.71,23.61
2018,8,4,6,15,395.0,56.5,1.55,23.15,134.0,45.21,33.09
2018,8,4,6,30,467.0,68.0,1.6,23.9,179.0,53.41,40.35
2018,8,4,6,45,517.5,77.5,1.6,24.65,228.5,59.56,45.63
2018,8,4,7,0,568.0,87.0,1.6,25.4,278.0,65.5,50.53
2018,8,4,7,15,604.5,95.5,1.8,26.4,329.5,70.29,54.26
2018,8,4,7,30,641.0,104.0,2.0,27.4,381.0,74.85,57.68
2018,8,4,7,45,666.5,111.0,2.15,28.4,431.0,77.97,59.83
2018,8,4,8,0,692.0,118.0,2.3,29.4,481.0,80.89,61.77
2018,8,4,8,15,713.5,123.5,2.5,30.25,529.5,82.55,62.7
2018,8,4,8,30,735.0,129.0,2.7,31.1,578.0,84.06,63.5
2018,8,4,8,45,750.5,134.0,2.9,31.95,622.5,84.99,63.84
2018,8,4,9,0,766.0,139.0,3.1,32.8,667.0,94.9,71.39
2018,8,4,9,15,791.5,136.5,3.3,33.5,711.0,129.54,73.61
2018,8,4,9,30,817.0,134.0,3.5,34.2,755.0,179.45,99.13
2018,8,4,9,45,842.5,128.0,3.7,34.95,794.5,230.19,134.15
2018,8,4,10,0,868.0,122.0,3.9,35.7,834.0,291.23,181.24
2018,8,4,10,15,877.5,121.5,4.0,36.05,863.0,345.18,225.66
2018,8,4,10,30,887.0,121.0,4.1,36.4,892.0,399.59,270.61
2018,8,4,10,45,896.5,119.5,4.2,36.75,915.5,453.58,314.64
2018,8,4,11,0,906.0,118.0,4.3,37.1,939.0,507.59,357.66
2018,8,4,11,15,911.5,117.5,4.35,37.2,954.5,560.07,398.81
2018,8,4,11,30,917.0,117.0,4.4,37.3,970.0,611.76,438.31
2018,8,4,11,45,920.5,115.5,4.5,37.45,977.5,660.5,474.82
2018,8,4,12,0,924.0,114.0,4.6,37.6,985.0,707.81,509.49
2018,8,4,12,15,923.0,114.0,4.75,37.55,983.5,751.54,541.56
2018,8,4,12,30,922.0,114.0,4.9,37.5,982.0,793.11,571.25
2018,8,4,12,45,920.5,113.5,5.0,37.45,973.0,831.5,597.38
2018,8,4,13,0,919.0,113.0,5.1,37.4,964.0,867.28,621.77
2018,8,4,13,15,918.5,110.5,5.2,37.25,948.5,899.28,644.0
2018,8,4,13,30,918.0,108.0,5.3,37.1,933.0,928.27,664.35
2018,8,4,13,45,916.0,104.5,5.35,36.9,909.5,951.74,681.07
2018,8,4,14,0,914.0,101.0,5.4,36.7,886.0,971.8,695.72
2018,8,4,14,15,909.5,98.5,5.45,36.4,856.5,987.03,707.7
2018,8,4,14,30,905.0,96.0,5.5,36.1,827.0,998.68,717.56
2018,8,4,14,45,899.5,93.5,5.5,35.75,792.0,1005.76,724.46
2018,8,4,15,0,894.0,91.0,5.5,35.4,757.0,1009.24,729.21
2018,8,4,15,15,882.5,89.0,5.5,35.4,715.0,1003.69,727.16
2018,8,4,15,30,871.0,87.0,5.5,35.4,673.0,994.64,723.0
2018,8,4,15,45,856.5,84.5,5.45,34.4,627.0,978.57,717.01
2018,8,4,16,0,842.0,82.0,5.4,33.4,581.0,959.28,708.9
2018,8,4,16,15,821.0,79.5,5.25,32.75,531.0,941.81,700.31
2018,8,4,16,30,800.0,77.0,5.1,32.1,481.0,910.23,681.99
2018,8,4,16,45,771.5,74.0,5.0,31.45,429.0,868.23,656.53
2018,8,4,17,0,743.0,71.0,4.9,30.8,377.0,824.28,629.09
2018,8,4,17,15,705.0,67.0,4.65,30.0,324.5,768.58,591.92
2018,8,4,17,30,667.0,63.0,4.4,29.2,272.0,718.14,557.5
2018,8,4,17,45,610.5,57.0,4.2,28.4,221.0,643.43,503.56
2018,8,4,18,0,554.0,51.0,4.0,27.6,170.0,570.25,447.91
2018,8,4,18,15,467.5,42.5,3.65,26.75,124.0,471.83,369.56
2018,8,4,18,30,381.0,34.0,3.3,25.9,78.0,378.73,288.68
2018,8,4,18,45,244.5,23.0,2.9,25.05,46.0,240.18,101.33
2018,8,4,19,0,108.0,12.0,2.5,24.2,14.0,83.13,0.0
2018,8,4,19,15,54.0,6.0,2.45,23.65,7.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,21.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,20.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,19.75,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,5,5,15,91.0,8.5,1.55,16.9,12.0,0.0,0.0
2018,8,5,5,30,182.0,17.0,1.7,17.5,24.0,14.51,0.0
2018,8,5,5,45,323.0,26.5,1.85,18.1,61.5,21.91,10.82
2018,8,5,6,0,464.0,36.0,2.0,18.7,99.0,29.5,19.53
2018,8,5,6,15,508.5,42.5,2.05,19.5,139.0,34.14,24.02
2018,8,5,6,30,553.0,49.0,2.1,20.3,179.0,38.7,28.19
2018,8,5,6,45,445.0,73.5,2.2,21.1,195.0,55.84,43.11
2018,8,5,7,0,337.0,98.0,2.3,21.9,211.0,69.9,55.09
2018,8,5,7,15,476.5,95.5,2.35,22.8,284.5,68.94,53.94
2018,8,5,7,30,616.0,93.0,2.4,23.7,358.0,66.74,51.7
2018,8,5,7,45,687.5,93.0,2.45,24.6,424.0,66.0,50.7
2018,8,5,8,0,759.0,93.0,2.5,25.5,490.0,71.67,55.09
2018,8,5,8,15,821.0,85.5,2.6,26.35,553.0,66.09,50.03
2018,8,5,8,30,883.0,78.0,2.7,27.2,616.0,70.97,53.74
2018,8,5,8,45,897.5,79.5,2.75,28.1,662.5,71.96,54.18
2018,8,5,9,0,912.0,81.0,2.8,29.0,709.0,72.85,54.55
2018,8,5,9,15,917.5,85.5,2.95,29.75,749.5,115.05,60.93
2018,8,5,9,30,923.0,90.0,3.1,30.5,790.0,173.0,91.72
2018,8,5,9,45,924.5,95.0,3.2,31.25,824.0,231.29,133.58
2018,8,5,10,0,926.0,100.0,3.3,32.0,858.0,289.67,180.42
2018,8,5,10,15,932.5,101.0,3.45,32.45,887.5,346.72,228.11
2018,8,5,10,30,939.0,102.0,3.6,32.9,917.0,403.91,276.01
2018,8,5,10,45,944.0,103.0,3.7,33.35,939.5,460.41,322.6
2018,8,5,11,0,949.0,104.0,3.8,33.8,962.0,516.45,367.65
2018,8,5,11,15,952.0,105.0,3.9,34.0,977.5,570.82,410.62
2018,8,5,11,30,955.0,106.0,4.0,34.2,993.0,624.11,451.62
2018,8,5,11,45,957.5,106.0,4.1,34.4,1001.0,675.07,489.93
2018,8,5,12,0,960.0,106.0,4.2,34.6,1009.0,724.48,526.23
2018,8,5,12,15,963.0,104.5,4.25,34.65,1009.5,771.26,560.14
2018,8,5,12,30,966.0,103.0,4.3,34.7,1010.0,816.03,591.0
2018,8,5,12,45,968.5,99.5,4.4,34.75,1002.0,856.39,618.02
2018,8,5,13,0,971.0,96.0,4.5,34.8,994.0,894.11,643.23
2018,8,5,13,15,967.0,96.0,4.5,34.75,977.0,926.73,664.91
2018,8,5,13,30,963.0,96.0,4.5,34.7,960.0,956.09,684.5
2018,8,5,13,45,957.5,95.5,4.55,34.65,935.5,980.23,701.01
2018,8,5,14,0,952.0,95.0,4.6,34.6,911.0,1000.83,715.37
2018,8,5,14,15,945.0,94.5,4.6,34.45,880.5,1016.39,726.68
2018,8,5,14,30,938.0,94.0,4.6,34.3,850.0,1028.28,735.82
2018,8,5,14,45,929.5,93.0,4.6,34.15,813.0,1034.45,741.47
2018,8,5,15,0,921.0,92.0,4.6,34.0,776.0,1036.93,744.96
2018,8,5,15,15,909.5,89.5,4.6,34.0,733.0,1030.99,742.75
2018,8,5,15,30,898.0,87.0,4.6,34.0,690.0,1021.4,738.38
2018,8,5,15,45,881.0,85.5,4.55,33.4,642.0,1004.0,730.59
2018,8,5,16,0,864.0,84.0,4.5,32.8,594.0,983.36,720.73
2018,8,5,16,15,842.0,81.5,4.45,32.3,542.5,964.81,711.96
2018,8,5,16,30,820.0,79.0,4.4,31.8,491.0,931.98,693.45
2018,8,5,16,45,791.0,75.0,4.35,31.35,437.0,887.83,666.8
2018,8,5,17,0,762.0,71.0,4.3,30.9,383.0,841.66,638.09
2018,8,5,17,15,722.0,67.0,4.0,30.1,329.0,783.66,599.9
2018,8,5,17,30,682.0,63.0,3.7,29.3,275.0,724.79,559.6
2018,8,5,17,45,623.5,57.5,3.35,28.45,223.0,654.93,509.18
2018,8,5,18,0,565.0,52.0,3.0,27.6,171.0,580.31,452.45
2018,8,5,18,15,473.5,43.0,2.65,26.55,124.0,476.84,371.09
2018,8,5,18,30,382.0,34.0,2.3,25.5,77.0,379.05,286.44
2018,8,5,18,45,235.0,22.5,1.95,24.45,44.5,230.69,77.0
2018,8,5,19,0,88.0,11.0,1.6,23.4,12.0,68.68,0.0
2018,8,5,19,15,44.0,5.5,1.6,22.95,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,19.95,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,18.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,6,5,15,24.0,5.5,1.15,17.45,6.5,0.0,0.0
2018,8,6,5,30,48.0,11.0,1.3,18.2,13.0,9.39,0.0
2018,8,6,5,45,107.0,28.5,1.45,18.95,40.5,22.35,10.74
2018,8,6,6,0,166.0,46.0,1.6,19.7,68.0,35.53,24.5
2018,8,6,6,15,204.5,66.0,1.6,20.35,105.5,50.06,37.62
2018,8,6,6,30,243.0,86.0,1.6,21.0,143.0,64.19,50.14
2018,8,6,6,45,273.0,107.0,1.6,21.7,186.0,78.5,62.5
2018,8,6,7,0,303.0,128.0,1.6,22.4,229.0,92.33,74.15
2018,8,6,7,15,340.0,148.0,1.75,23.35,279.5,105.16,84.59
2018,8,6,7,30,377.0,168.0,1.9,24.3,330.0,117.54,94.41
2018,8,6,7,45,397.0,188.0,2.05,25.2,377.5,129.24,103.47
2018,8,6,8,0,417.0,208.0,2.2,26.1,425.0,140.42,111.95
2018,8,6,8,15,434.5,224.0,2.4,27.1,470.0,141.53,112.05
2018,8,6,8,30,452.0,240.0,2.6,28.1,515.0,148.08,116.59
2018,8,6,8,45,463.5,256.0,2.85,29.1,556.5,154.05,120.6
2018,8,6,9,0,475.0,272.0,3.1,30.1,598.0,159.53,124.2
2018,8,6,9,15,518.0,270.0,3.3,31.0,645.0,183.12,123.05
2018,8,6,9,30,561.0,268.0,3.5,31.9,692.0,223.13,143.19
2018,8,6,9,45,610.0,256.0,3.7,32.75,737.0,261.29,167.7
2018,8,6,10,0,659.0,244.0,3.9,33.6,782.0,305.22,200.07
2018,8,6,10,15,663.0,251.0,4.0,34.1,809.0,354.32,239.6
2018,8,6,10,30,667.0,258.0,4.1,34.6,836.0,403.97,279.55
2018,8,6,10,45,666.5,266.0,4.15,35.05,855.5,452.9,318.46
2018,8,6,11,0,666.0,274.0,4.2,35.5,875.0,501.65,356.27
2018,8,6,11,15,666.0,279.0,4.3,35.75,888.5,548.21,391.96
2018,8,6,11,30,666.0,284.0,4.4,36.0,902.0,594.29,426.42
2018,8,6,11,45,662.5,288.5,4.45,36.25,907.0,637.23,457.8
2018,8,6,12,0,659.0,293.0,4.5,36.5,912.0,679.0,487.65
2018,8,6,12,15,677.5,281.0,4.6,36.6,917.0,721.99,518.58
2018,8,6,12,30,696.0,269.0,4.7,36.7,922.0,764.48,548.78
2018,8,6,12,45,719.0,252.0,4.75,36.8,921.0,805.3,577.54
2018,8,6,13,0,742.0,235.0,4.8,36.9,920.0,844.74,605.14
2018,8,6,13,15,738.5,232.5,4.85,36.85,904.0,873.03,625.07
2018,8,6,13,30,735.0,230.0,4.9,36.8,888.0,898.4,643.05
2018,8,6,13,45,729.0,226.5,4.95,36.75,864.5,917.5,656.87
2018,8,6,14,0,723.0,223.0,5.0,36.7,841.0,933.32,668.33
2018,8,6,14,15,717.5,216.5,5.0,36.5,811.5,943.31,676.24
2018,8,6,14,30,712.0,210.0,5.0,36.3,782.0,949.88,682.11
2018,8,6,14,45,704.5,202.5,5.0,36.1,747.0,950.03,683.97
2018,8,6,15,0,697.0,195.0,5.0,35.9,712.0,946.74,683.76
2018,8,6,15,15,680.0,190.0,5.0,35.9,670.0,933.19,676.36
2018,8,6,15,30,663.0,185.0,5.0,35.9,628.0,916.32,666.92
2018,8,6,15,45,652.0,173.5,4.9,35.3,583.5,895.38,655.86
2018,8,6,16,0,641.0,162.0,4.8,34.7,539.0,871.35,642.72
2018,8,6,16,15,632.0,149.0,4.7,34.2,493.0,844.73,627.53
2018,8,6,16,30,623.0,136.0,4.6,33.7,447.0,815.3,610.36
2018,8,6,16,45,602.5,124.5,4.45,33.2,398.0,773.85,584.32
2018,8,6,17,0,582.0,113.0,4.3,32.7,349.0,730.42,556.31
2018,8,6,17,15,547.0,102.0,3.8,31.75,299.0,672.52,516.9
2018,8,6,17,30,512.0,91.0,3.3,30.8,249.0,613.95,475.59
2018,8,6,17,45,464.0,78.0,2.8,29.85,200.5,536.86,418.7
2018,8,6,18,0,416.0,65.0,2.3,28.9,152.0,467.75,365.25
2018,8,6,18,15,336.5,51.5,2.05,27.9,109.0,375.27,291.9
2018,8,6,18,30,257.0,38.0,1.8,26.9,66.0,288.91,215.95
2018,8,6,18,45,155.5,23.0,1.55,25.9,37.5,172.95,36.37
2018,8,6,19,0,54.0,8.0,1.3,24.9,9.0,43.14,0.0
2018,8,6,19,15,27.0,4.0,1.25,24.5,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,20.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,19.45,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.15,18.55,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,7,5,15,23.5,5.0,1.0,18.75,6.0,0.0,0.0
2018,8,7,5,30,47.0,10.0,1.1,19.4,12.0,8.54,0.0
2018,8,7,5,45,108.0,27.0,1.2,20.0,39.0,21.25,9.46
2018,8,7,6,0,169.0,44.0,1.3,20.6,66.0,34.12,23.16
2018,8,7,6,15,209.5,62.0,1.35,21.3,102.0,47.35,35.12
2018,8,7,6,30,250.0,80.0,1.4,22.0,138.0,60.25,46.53
2018,8,7,6,45,268.5,98.5,1.5,22.65,175.0,72.96,57.51
2018,8,7,7,0,287.0,117.0,1.6,23.3,212.0,85.24,67.85
2018,8,7,7,15,319.0,134.5,1.7,24.2,257.0,96.61,77.09
2018,8,7,7,30,351.0,152.0,1.8,25.1,302.0,107.59,85.79
2018,8,7,7,45,381.5,168.5,1.85,26.05,350.5,111.9,88.73
2018,8,7,8,0,412.0,185.0,1.9,27.0,399.0,120.3,95.01
2018,8,7,8,15,453.0,197.5,2.0,27.8,454.0,126.0,99.04
2018,8,7,8,30,494.0,210.0,2.1,28.6,509.0,131.39,102.78
2018,8,7,8,45,551.0,211.5,2.15,29.45,569.0,130.5,101.39
2018,8,7,9,0,608.0,213.0,2.2,30.3,629.0,128.57,99.22
2018,8,7,9,15,638.0,214.0,2.25,31.1,674.0,155.28,99.21
2018,8,7,9,30,668.0,215.0,2.3,31.9,719.0,200.59,121.97
2018,8,7,9,45,694.0,212.5,2.35,32.7,758.0,246.89,153.16
2018,8,7,10,0,720.0,210.0,2.4,33.5,797.0,296.39,190.61
2018,8,7,10,15,728.5,214.0,2.5,33.95,826.0,348.03,232.08
2018,8,7,10,30,737.0,218.0,2.6,34.4,855.0,400.55,274.28
2018,8,7,10,45,726.0,230.0,2.7,34.85,870.5,451.44,314.94
2018,8,7,11,0,715.0,242.0,2.8,35.3,886.0,501.0,353.49
2018,8,7,11,15,700.0,252.5,2.95,35.55,891.5,546.03,388.19
2018,8,7,11,30,685.0,263.0,3.1,35.8,897.0,589.11,420.53
2018,8,7,11,45,705.5,254.0,3.2,36.05,911.5,637.13,455.53
2018,8,7,12,0,726.0,245.0,3.3,36.3,926.0,685.56,490.14
2018,8,7,12,15,750.5,232.0,3.4,36.35,935.0,733.54,524.37
2018,8,7,12,30,775.0,219.0,3.5,36.4,944.0,781.17,557.93
2018,8,7,12,45,783.0,211.5,3.6,36.45,938.5,814.0,581.3
2018,8,7,13,0,791.0,204.0,3.7,36.5,933.0,850.17,606.57
2018,8,7,13,15,786.5,202.5,3.8,36.4,916.5,878.65,626.29
2018,8,7,13,30,782.0,201.0,3.9,36.3,900.0,904.14,643.91
2018,8,7,13,45,776.0,198.0,3.95,36.2,876.0,932.18,663.02
2018,8,7,14,0,770.0,195.0,4.0,36.1,852.0,949.03,675.01
2018,8,7,14,15,760.0,192.5,4.05,35.85,821.5,959.18,683.32
2018,8,7,14,30,750.0,190.0,4.1,35.6,791.0,965.81,689.59
2018,8,7,14,45,737.5,185.5,4.15,35.4,754.0,964.34,690.66
2018,8,7,15,0,725.0,181.0,4.2,35.2,717.0,959.33,689.65
2018,8,7,15,15,708.5,176.0,4.2,35.2,674.5,946.33,682.74
2018,8,7,15,30,692.0,171.0,4.2,35.2,632.0,929.97,673.78
2018,8,7,15,45,670.5,165.0,4.15,34.45,585.5,904.29,660.52
2018,8,7,16,0,649.0,159.0,4.1,33.7,539.0,875.62,645.19
2018,8,7,16,15,614.5,153.0,4.0,33.15,487.0,831.28,618.26
2018,8,7,16,30,580.0,147.0,3.9,32.6,435.0,776.39,583.6
2018,8,7,16,45,548.5,137.0,3.85,32.1,385.0,727.75,552.67
2018,8,7,17,0,517.0,127.0,3.8,31.6,335.0,678.07,520.09
2018,8,7,17,15,477.0,115.0,3.5,30.65,285.5,617.35,478.54
2018,8,7,17,30,437.0,103.0,3.2,29.7,236.0,556.89,435.64
2018,8,7,17,45,380.5,87.5,2.85,28.75,187.5,478.22,376.79
2018,8,7,18,0,324.0,72.0,2.5,27.8,139.0,401.86,316.86
2018,8,7,18,15,252.5,54.5,2.25,26.8,97.5,313.67,245.22
2018,8,7,18,30,181.0,37.0,2.0,25.8,56.0,230.33,171.41
2018,8,7,18,45,106.5,21.5,1.7,24.8,31.0,133.92,7.05
2018,8,7,19,0,32.0,6.0,1.4,23.8,6.0,26.6,0.0
2018,8,7,19,15,16.0,3.0,1.4,23.35,3.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.25,21.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.05,19.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.65,18.6,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,8,5,15,36.0,6.0,0.6,19.25,7.0,0.0,0.0
2018,8,8,5,30,72.0,12.0,0.6,19.8,14.0,10.24,0.0
2018,8,8,5,45,169.0,28.0,0.55,20.35,46.0,21.69,9.27
2018,8,8,6,0,266.0,44.0,0.5,20.9,78.0,33.8,22.84
2018,8,8,6,15,322.0,58.5,0.55,21.65,118.5,44.37,32.52
2018,8,8,6,30,378.0,73.0,0.6,22.4,159.0,54.64,41.64
2018,8,8,6,45,406.0,88.0,0.65,23.15,202.0,64.72,50.33
2018,8,8,7,0,434.0,103.0,0.7,23.9,245.0,74.39,58.42
2018,8,8,7,15,500.5,111.0,0.9,25.1,302.5,79.39,62.24
2018,8,8,7,30,567.0,119.0,1.1,26.3,360.0,85.45,66.83
2018,8,8,7,45,610.0,125.0,1.3,27.5,414.5,87.57,68.03
2018,8,8,8,0,653.0,131.0,1.5,28.7,469.0,89.62,69.16
2018,8,8,8,15,682.0,136.0,1.7,29.7,519.5,90.69,69.51
2018,8,8,8,30,711.0,141.0,1.9,30.7,570.0,91.67,69.79
2018,8,8,8,45,728.0,146.5,2.15,31.75,615.5,92.63,70.06
2018,8,8,9,0,745.0,152.0,2.4,32.8,661.0,93.45,70.22
2018,8,8,9,15,753.5,159.0,2.45,33.45,700.5,126.89,74.62
2018,8,8,9,30,762.0,166.0,2.5,34.1,740.0,179.86,102.04
2018,8,8,9,45,765.0,174.0,2.55,34.75,773.5,233.87,139.58
2018,8,8,10,0,768.0,182.0,2.6,35.4,807.0,288.51,181.82
2018,8,8,10,15,778.0,183.5,2.65,35.8,836.0,347.52,228.66
2018,8,8,10,30,788.0,185.0,2.7,36.2,865.0,400.07,270.98
2018,8,8,10,45,796.0,186.0,2.7,36.6,887.5,452.15,312.32
2018,8,8,11,0,804.0,187.0,2.7,37.0,910.0,504.48,352.78
2018,8,8,11,15,810.0,186.5,2.7,37.2,925.0,554.74,391.01
2018,8,8,11,30,816.0,186.0,2.7,37.4,940.0,604.58,427.86
2018,8,8,11,45,820.5,185.0,2.65,37.6,948.0,652.5,462.2
2018,8,8,12,0,825.0,184.0,2.6,37.8,956.0,699.38,494.88
2018,8,8,12,15,829.5,181.0,2.6,37.9,956.5,743.36,525.33
2018,8,8,12,30,834.0,178.0,2.6,38.0,957.0,785.71,554.09
2018,8,8,12,45,838.0,173.5,2.55,38.1,950.0,824.47,579.74
2018,8,8,13,0,842.0,169.0,2.5,38.2,943.0,860.93,602.54
2018,8,8,13,15,840.5,166.0,2.5,38.2,927.0,891.56,621.94
2018,8,8,13,30,839.0,163.0,2.5,38.2,911.0,919.18,639.48
2018,8,8,13,45,835.5,159.5,2.5,38.15,887.5,941.36,653.83
2018,8,8,14,0,832.0,156.0,2.5,38.1,864.0,960.19,666.21
2018,8,8,14,15,826.0,152.5,2.55,37.9,834.0,973.19,676.01
2018,8,8,14,30,820.0,149.0,2.6,37.7,804.0,982.65,683.83
2018,8,8,14,45,811.0,144.5,2.65,37.5,767.5,984.52,687.15
2018,8,8,15,0,802.0,140.0,2.7,37.3,731.0,982.76,688.43
2018,8,8,15,15,787.0,137.0,2.7,37.3,688.5,973.05,683.92
2018,8,8,15,30,772.0,134.0,2.7,37.3,646.0,959.85,677.4
2018,8,8,15,45,755.5,128.0,2.8,36.6,599.5,946.03,673.37
2018,8,8,16,0,739.0,122.0,2.9,35.9,553.0,921.71,662.52
2018,8,8,16,15,718.0,116.0,2.9,35.3,503.5,890.0,645.75
2018,8,8,16,30,697.0,110.0,2.9,34.7,454.0,855.71,626.99
2018,8,8,16,45,666.5,102.5,2.95,34.05,402.0,808.06,599.17
2018,8,8,17,0,636.0,95.0,3.0,33.4,350.0,758.75,569.3
2018,8,8,17,15,593.5,87.0,2.9,32.3,298.0,696.49,529.37
2018,8,8,17,30,551.0,79.0,2.8,31.2,246.0,633.93,487.38
2018,8,8,17,45,491.0,69.5,2.7,30.05,196.5,554.61,430.83
2018,8,8,18,0,431.0,60.0,2.6,28.9,147.0,477.0,372.35
2018,8,8,18,15,344.0,47.5,2.5,27.85,104.0,377.36,293.45
2018,8,8,18,30,257.0,35.0,2.4,26.8,61.0,284.48,209.95
2018,8,8,18,45,152.5,21.5,2.3,25.75,34.5,165.55,0.0
2018,8,8,19,0,48.0,8.0,2.2,24.7,8.0,38.99,0.0
2018,8,8,19,15,24.0,4.0,2.05,24.2,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,23.15,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,21.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,20.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.35,20.65,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.25,20.8,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.2,20.9,0.0,0.0,0.0
2018,8,9,5,15,46.5,6.5,0.3,21.45,8.0,0.0,0.0
2018,8,9,5,30,93.0,13.0,0.4,22.0,16.0,11.1,0.0
2018,8,9,5,45,209.0,27.0,0.55,22.55,49.0,21.03,8.11
2018,8,9,6,0,325.0,41.0,0.7,23.1,82.0,33.64,22.39
2018,8,9,6,15,407.5,51.5,0.75,23.9,127.5,41.4,29.64
2018,8,9,6,30,490.0,62.0,0.8,24.7,173.0,49.0,36.4
2018,8,9,6,45,523.0,72.5,0.85,25.5,218.5,56.02,42.43
2018,8,9,7,0,556.0,83.0,0.9,26.3,264.0,62.71,47.97
2018,8,9,7,15,616.5,87.5,1.0,27.5,321.0,64.87,49.45
2018,8,9,7,30,677.0,92.0,1.1,28.7,378.0,67.09,50.9
2018,8,9,7,45,716.0,95.5,1.15,29.9,433.0,68.37,51.52
2018,8,9,8,0,755.0,99.0,1.2,31.1,488.0,76.25,57.53
2018,8,9,8,15,778.5,102.0,1.3,32.1,538.0,77.03,57.7
2018,8,9,8,30,802.0,105.0,1.4,33.1,588.0,77.78,57.87
2018,8,9,8,45,821.0,107.5,1.5,34.15,635.0,78.06,57.65
2018,8,9,9,0,840.0,110.0,1.6,35.2,682.0,78.31,57.41
2018,8,9,9,15,838.5,119.5,1.7,35.8,720.0,114.59,63.23
2018,8,9,9,30,837.0,129.0,1.8,36.4,758.0,171.96,92.4
2018,8,9,9,45,830.0,141.5,1.9,37.05,790.0,230.54,132.93
2018,8,9,10,0,823.0,154.0,2.0,37.7,822.0,288.55,177.65
2018,8,9,10,15,832.5,155.0,2.05,38.1,851.5,342.72,220.81
2018,8,9,10,30,842.0,156.0,2.1,38.5,881.0,397.61,264.64
2018,8,9,10,45,849.5,156.5,2.2,38.95,904.0,451.85,307.4
2018,8,9,11,0,857.0,157.0,2.3,39.4,927.0,506.13,349.12
2018,8,9,11,15,861.5,157.5,2.4,39.6,942.0,558.73,388.93
2018,8,9,11,30,866.0,158.0,2.5,39.8,957.0,610.65,427.19
2018,8,9,11,45,869.0,157.5,2.6,40.0,964.5,656.16,460.31
2018,8,9,12,0,872.0,157.0,2.7,40.2,972.0,702.73,493.29
2018,8,9,12,15,864.5,161.5,2.8,40.25,968.5,751.25,526.8
2018,8,9,12,30,857.0,166.0,2.9,40.3,965.0,792.09,554.83
2018,8,9,12,45,845.0,171.5,2.95,40.3,953.0,827.68,578.88
2018,8,9,13,0,833.0,177.0,3.0,40.3,941.0,860.19,600.01
2018,8,9,13,15,829.0,174.5,3.05,40.15,923.5,889.05,619.09
2018,8,9,13,30,825.0,172.0,3.1,40.0,906.0,914.81,636.29
2018,8,9,13,45,819.5,169.5,3.15,39.85,882.0,935.97,650.73
2018,8,9,14,0,814.0,167.0,3.2,39.7,858.0,953.75,663.21
2018,8,9,14,15,806.0,163.5,3.25,39.45,827.0,964.7,671.88
2018,8,9,14,30,798.0,160.0,3.3,39.2,796.0,972.06,678.52
2018,8,9,14,45,787.0,155.5,3.35,38.9,758.5,971.85,680.76
2018,8,9,15,0,776.0,151.0,3.4,38.6,721.0,968.02,680.92
2018,8,9,15,15,760.0,147.5,3.4,38.6,678.5,964.82,680.47
2018,8,9,15,30,744.0,144.0,3.4,38.6,636.0,950.54,673.11
2018,8,9,15,45,725.5,138.5,3.4,37.75,589.5,928.14,663.06
2018,8,9,16,0,707.0,133.0,3.4,36.9,543.0,902.69,650.99
2018,8,9,16,15,683.5,126.0,3.4,36.25,493.0,867.65,631.86
2018,8,9,16,30,660.0,119.0,3.4,35.6,443.0,830.12,610.74
2018,8,9,16,45,627.5,111.5,3.35,34.95,391.5,781.14,581.02
2018,8,9,17,0,595.0,104.0,3.3,34.3,340.0,730.59,549.37
2018,8,9,17,15,550.5,95.5,3.05,33.25,289.0,666.64,507.1
2018,8,9,17,30,506.0,87.0,2.8,32.2,238.0,602.38,462.89
2018,8,9,17,45,444.5,75.0,2.55,31.15,188.5,515.05,399.46
2018,8,9,18,0,383.0,63.0,2.3,30.1,139.0,437.14,340.06
2018,8,9,18,15,299.0,49.0,2.1,29.1,97.5,341.98,264.0
2018,8,9,18,30,215.0,35.0,1.9,28.1,56.0,253.63,183.45
2018,8,9,18,45,125.5,20.5,1.7,27.1,31.0,143.26,0.0
2018,8,9,19,0,36.0,6.0,1.5,26.1,6.0,29.19,0.0
2018,8,9,19,15,18.0,3.0,1.4,25.7,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,25.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,24.85,0.0,0.0,0.0
