Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,15,15,850.0,79.5,3.7,28.0,543.5,904.68,679.81
2018,9,18,15,30,831.0,77.0,3.7,28.0,497.0,896.42,676.27
2018,9,18,15,45,803.5,74.0,3.8,27.05,446.0,866.21,660.52
2018,9,18,16,0,776.0,71.0,3.9,26.1,395.0,833.01,642.25
2018,9,18,16,15,737.0,67.0,3.9,25.3,342.0,785.39,612.0
2018,9,18,16,30,698.0,63.0,3.9,24.5,289.0,735.73,578.99
2018,9,18,16,45,641.0,58.0,3.95,23.75,236.5,674.22,535.31
2018,9,18,17,0,584.0,53.0,4.0,23.0,184.0,607.08,484.54
2018,9,18,17,15,491.0,45.0,3.95,22.0,135.0,506.8,404.89
2018,9,18,17,30,398.0,37.0,3.9,21.0,86.0,409.92,321.45
2018,9,18,17,45,252.0,25.0,3.85,19.95,50.5,262.72,140.75
2018,9,18,18,0,106.0,13.0,3.8,18.9,15.0,87.6,0.0
2018,9,18,18,15,53.0,6.5,3.7,18.3,7.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,17.15,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,19,5,45,43.0,7.0,1.65,13.1,8.0,0.0,0.0
2018,9,19,6,0,86.0,14.0,1.7,13.3,16.0,11.95,0.0
2018,9,19,6,15,224.5,28.0,1.85,13.8,51.5,21.84,7.68
2018,9,19,6,30,363.0,42.0,2.0,14.3,87.0,34.79,24.18
2018,9,19,6,45,372.0,48.5,2.1,14.8,114.0,38.7,28.44
2018,9,19,7,0,381.0,55.0,2.2,15.3,141.0,42.56,32.19
2018,9,19,7,15,192.5,76.5,2.25,16.0,120.0,57.69,45.66
2018,9,19,7,30,4.0,98.0,2.3,16.7,99.0,77.99,63.39
2018,9,19,7,45,17.0,126.5,2.35,17.35,133.5,98.97,81.38
2018,9,19,8,0,30.0,155.0,2.4,18.0,168.0,114.75,94.53
2018,9,19,8,15,42.0,180.0,2.4,18.9,200.0,131.11,107.85
2018,9,19,8,30,54.0,205.0,2.4,19.8,232.0,147.02,120.54
2018,9,19,8,45,122.0,224.5,2.35,20.65,293.5,152.71,124.49
2018,9,19,9,0,190.0,244.0,2.3,21.5,355.0,164.64,133.59
2018,9,19,9,15,423.0,204.5,2.3,22.35,474.0,125.96,100.76
2018,9,19,9,30,656.0,165.0,2.3,23.2,593.0,128.38,82.83
2018,9,19,9,45,756.0,142.5,2.35,24.1,661.0,169.44,99.13
2018,9,19,10,0,856.0,120.0,2.4,25.0,729.0,227.55,137.45
2018,9,19,10,15,891.5,112.0,2.5,25.85,767.5,290.74,187.5
2018,9,19,10,30,927.0,104.0,2.6,26.7,806.0,349.78,236.44
2018,9,19,10,45,932.5,104.5,2.75,27.55,826.5,407.22,285.23
2018,9,19,11,0,938.0,105.0,2.9,28.4,847.0,464.01,332.53
2018,9,19,11,15,940.5,105.5,3.0,29.0,859.0,518.56,377.12
2018,9,19,11,30,943.0,106.0,3.1,29.6,871.0,571.69,419.28
2018,9,19,11,45,943.5,107.0,3.25,30.15,875.0,622.48,458.68
2018,9,19,12,0,944.0,108.0,3.4,30.7,879.0,671.26,495.54
2018,9,19,12,15,942.5,108.0,3.5,30.95,874.5,715.66,528.87
2018,9,19,12,30,941.0,108.0,3.6,31.2,870.0,757.45,559.69
2018,9,19,12,45,937.5,107.5,3.7,31.4,857.0,794.52,586.49
2018,9,19,13,0,934.0,107.0,3.8,31.6,844.0,828.48,609.65
2018,9,19,13,15,929.0,106.0,3.85,31.65,823.5,857.51,629.66
2018,9,19,13,30,924.0,105.0,3.9,31.7,803.0,883.08,647.44
2018,9,19,13,45,916.0,104.0,3.95,31.75,774.5,902.55,661.28
2018,9,19,14,0,908.0,103.0,4.0,31.8,746.0,918.3,672.82
2018,9,19,14,15,896.5,101.0,4.05,31.65,710.0,926.1,679.82
2018,9,19,14,30,885.0,99.0,4.1,31.5,674.0,930.04,684.49
2018,9,19,14,45,869.0,97.0,4.15,31.35,632.0,936.2,690.86
2018,9,19,15,0,853.0,95.0,4.2,31.2,590.0,928.65,688.2
2018,9,19,15,15,832.5,92.0,4.2,31.2,542.5,911.98,678.89
2018,9,19,15,30,812.0,89.0,4.2,31.2,495.0,891.71,667.21
2018,9,19,15,45,782.0,85.0,4.15,30.55,443.5,858.05,647.68
2018,9,19,16,0,752.0,81.0,4.1,29.9,392.0,821.36,625.63
2018,9,19,16,15,709.5,76.5,3.7,29.1,338.5,776.74,596.12
2018,9,19,16,30,667.0,72.0,3.3,28.3,285.0,724.59,560.1
2018,9,19,16,45,604.5,65.5,2.95,27.5,231.5,651.09,507.04
2018,9,19,17,0,542.0,59.0,2.6,26.7,178.0,577.61,451.36
2018,9,19,17,15,442.5,49.5,2.3,25.4,129.0,470.82,368.33
2018,9,19,17,30,343.0,40.0,2.0,24.1,80.0,367.19,280.99
2018,9,19,17,45,204.5,25.5,1.75,22.85,46.0,225.09,93.19
2018,9,19,18,0,66.0,11.0,1.5,21.6,12.0,56.81,0.0
2018,9,19,18,15,33.0,5.5,1.45,21.15,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,20,5,45,46.5,6.5,0.45,17.45,7.5,0.0,0.0
2018,9,20,6,0,93.0,13.0,0.4,17.7,15.0,11.1,0.0
2018,9,20,6,15,234.0,26.0,0.5,18.6,49.5,21.76,6.32
2018,9,20,6,30,375.0,39.0,0.6,19.5,84.0,32.22,21.43
2018,9,20,6,45,470.5,47.5,0.65,20.4,133.0,38.43,27.53
2018,9,20,7,0,566.0,56.0,0.7,21.3,182.0,44.66,33.2
2018,9,20,7,15,625.5,62.5,0.9,22.25,235.5,49.02,36.99
2018,9,20,7,30,685.0,69.0,1.1,23.2,289.0,53.34,40.59
2018,9,20,7,45,724.0,73.0,1.3,24.2,341.5,60.56,46.52
2018,9,20,8,0,763.0,77.0,1.5,25.2,394.0,62.98,48.24
2018,9,20,8,15,789.5,80.5,1.6,26.2,444.0,64.85,49.44
2018,9,20,8,30,816.0,84.0,1.7,27.2,494.0,66.68,50.6
2018,9,20,8,45,836.0,87.5,1.85,28.2,541.0,68.37,51.62
2018,9,20,9,0,856.0,91.0,2.0,29.2,588.0,70.0,52.59
2018,9,20,9,15,872.0,92.5,2.0,29.9,629.5,79.86,60.36
2018,9,20,9,30,888.0,94.0,2.0,30.6,671.0,110.7,62.31
2018,9,20,9,45,900.5,95.0,2.0,31.3,706.5,168.48,90.12
2018,9,20,10,0,913.0,96.0,2.0,32.0,742.0,227.33,130.95
2018,9,20,10,15,920.5,97.5,1.95,32.45,770.0,286.22,177.68
2018,9,20,10,30,928.0,99.0,1.9,32.9,798.0,345.18,226.3
2018,9,20,10,45,933.0,99.5,1.85,33.35,818.0,402.37,273.57
2018,9,20,11,0,938.0,100.0,1.8,33.8,838.0,458.85,319.25
2018,9,20,11,15,940.5,100.5,1.75,34.1,850.0,513.25,362.24
2018,9,20,11,30,943.0,101.0,1.7,34.4,862.0,566.23,402.72
2018,9,20,11,45,942.5,101.5,1.7,34.65,865.0,615.9,439.88
2018,9,20,12,0,942.0,102.0,1.7,34.9,868.0,663.42,474.41
2018,9,20,12,15,941.5,101.5,1.75,35.0,863.5,707.74,506.48
2018,9,20,12,30,941.0,101.0,1.8,35.1,859.0,749.48,536.16
2018,9,20,12,45,938.5,99.5,1.85,35.2,846.0,786.09,561.46
2018,9,20,13,0,936.0,98.0,1.9,35.3,833.0,819.59,583.37
2018,9,20,13,15,930.5,97.5,1.95,35.3,812.0,848.46,602.58
2018,9,20,13,30,925.0,97.0,2.0,35.3,791.0,873.87,619.69
2018,9,20,13,45,917.5,95.5,2.05,35.25,762.5,892.97,633.06
2018,9,20,14,0,910.0,94.0,2.1,35.2,734.0,908.35,644.27
2018,9,20,14,15,899.5,92.0,2.1,35.05,698.5,916.75,651.05
2018,9,20,14,30,889.0,90.0,2.1,34.9,663.0,921.33,655.65
2018,9,20,14,45,874.5,87.5,2.1,34.75,621.5,917.88,655.36
2018,9,20,15,0,860.0,85.0,2.1,34.6,580.0,910.7,652.89
2018,9,20,15,15,840.0,83.0,2.1,34.6,533.5,905.54,651.47
2018,9,20,15,30,820.0,81.0,2.1,34.6,487.0,886.92,641.39
2018,9,20,15,45,793.0,77.0,2.15,34.0,436.0,855.95,625.22
2018,9,20,16,0,766.0,73.0,2.2,33.4,385.0,821.99,606.62
2018,9,20,16,15,727.0,68.5,1.95,32.45,332.5,773.88,576.19
2018,9,20,16,30,688.0,64.0,1.7,31.5,280.0,723.72,543.15
2018,9,20,16,45,618.0,58.5,1.45,30.5,225.0,651.32,492.88
2018,9,20,17,0,548.0,53.0,1.2,29.5,170.0,573.23,435.85
2018,9,20,17,15,460.5,44.0,1.2,28.3,123.5,477.54,364.24
2018,9,20,17,30,373.0,35.0,1.2,27.1,77.0,385.24,286.42
2018,9,20,17,45,224.0,22.5,1.2,25.85,44.0,230.93,57.55
2018,9,20,18,0,75.0,10.0,1.2,24.6,11.0,62.18,0.0
2018,9,20,18,15,37.5,5.0,1.2,24.2,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,21.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,21,5,45,47.0,5.5,1.05,17.85,6.5,0.0,0.0
2018,9,21,6,0,94.0,11.0,1.0,17.9,13.0,9.39,0.0
2018,9,21,6,15,246.5,23.5,1.2,18.95,48.0,19.56,3.88
2018,9,21,6,30,399.0,36.0,1.4,20.0,83.0,29.72,19.17
2018,9,21,6,45,490.0,44.5,1.55,21.0,131.5,36.06,25.36
2018,9,21,7,0,581.0,53.0,1.7,22.0,180.0,42.39,31.09
2018,9,21,7,15,631.5,59.5,1.75,22.85,231.5,46.79,34.96
2018,9,21,7,30,682.0,66.0,1.8,23.7,283.0,51.12,38.59
2018,9,21,7,45,719.0,71.0,1.8,24.6,335.5,58.98,45.09
2018,9,21,8,0,756.0,76.0,1.8,25.5,388.0,62.19,47.52
2018,9,21,8,15,788.5,78.0,1.8,26.4,439.0,63.04,47.9
2018,9,21,8,30,821.0,80.0,1.8,27.3,490.0,63.96,48.32
2018,9,21,8,45,826.5,86.5,1.75,28.25,532.0,67.61,50.99
2018,9,21,9,0,832.0,93.0,1.7,29.2,574.0,71.05,53.45
2018,9,21,9,15,859.0,91.5,1.65,29.95,618.5,79.04,59.67
2018,9,21,9,30,886.0,90.0,1.6,30.7,663.0,106.77,59.89
2018,9,21,9,45,896.0,92.5,1.6,31.45,698.0,165.04,87.74
2018,9,21,10,0,906.0,95.0,1.6,32.2,733.0,224.14,128.55
2018,9,21,10,15,913.5,96.0,1.6,32.65,760.5,282.24,174.46
2018,9,21,10,30,921.0,97.0,1.6,33.1,788.0,340.38,222.3
2018,9,21,10,45,925.5,97.5,1.6,33.55,807.5,396.94,269.03
2018,9,21,11,0,930.0,98.0,1.6,34.0,827.0,452.74,314.19
2018,9,21,11,15,932.5,98.5,1.65,34.3,838.5,506.64,357.06
2018,9,21,11,30,935.0,99.0,1.7,34.6,850.0,559.11,397.61
2018,9,21,11,45,936.0,99.5,1.75,34.9,854.0,609.13,435.2
2018,9,21,12,0,937.0,100.0,1.8,35.2,858.0,657.15,470.34
2018,9,21,12,15,934.0,101.0,1.85,35.25,853.0,700.86,502.16
2018,9,21,12,30,931.0,102.0,1.9,35.3,848.0,741.87,531.51
2018,9,21,12,45,925.0,103.0,1.95,35.4,834.5,777.87,556.64
2018,9,21,13,0,919.0,104.0,2.0,35.5,821.0,810.68,578.19
2018,9,21,13,15,913.5,102.5,2.05,35.4,800.0,838.12,596.8
2018,9,21,13,30,908.0,101.0,2.1,35.3,779.0,862.08,613.31
2018,9,21,13,45,900.0,99.5,2.1,35.2,750.5,880.39,625.91
2018,9,21,14,0,892.0,98.0,2.1,35.1,722.0,895.0,636.35
2018,9,21,14,15,881.0,96.0,2.15,34.85,686.5,902.7,643.44
2018,9,21,14,30,870.0,94.0,2.2,34.6,651.0,906.62,648.36
2018,9,21,14,45,854.5,92.0,2.25,34.4,609.5,912.6,654.68
2018,9,21,15,0,839.0,90.0,2.3,34.2,568.0,905.26,652.58
2018,9,21,15,15,818.5,87.0,2.3,34.2,521.5,888.42,643.54
2018,9,21,15,30,798.0,84.0,2.3,34.2,475.0,868.09,632.27
2018,9,21,15,45,769.5,80.5,2.45,33.35,425.0,836.49,616.71
2018,9,21,16,0,741.0,77.0,2.6,32.5,375.0,801.95,598.49
2018,9,21,16,15,700.0,72.0,2.6,31.6,322.5,757.84,571.88
2018,9,21,16,30,659.0,67.0,2.6,30.7,270.0,706.68,538.94
2018,9,21,16,45,586.5,61.0,2.55,29.8,216.0,625.81,482.35
2018,9,21,17,0,514.0,55.0,2.5,28.9,162.0,545.58,422.99
2018,9,21,17,15,425.5,45.0,2.3,27.65,116.5,448.78,347.4
2018,9,21,17,30,337.0,35.0,2.1,26.4,71.0,355.49,265.04
2018,9,21,17,45,200.0,22.0,1.9,25.15,40.0,208.2,2.53
2018,9,21,18,0,63.0,9.0,1.7,23.9,9.0,52.54,0.0
2018,9,21,18,15,31.5,4.5,1.65,23.3,4.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,22.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.8,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,18.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,18.55,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,18.55,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,18.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,18.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,19.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,19.15,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,19.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,5,45,38.5,5.5,0.1,19.3,6.0,0.0,0.0
2018,9,22,6,0,77.0,11.0,0.1,19.4,12.0,9.39,0.0
2018,9,22,6,15,221.5,24.5,0.15,19.9,46.0,20.53,2.8
2018,9,22,6,30,366.0,38.0,0.2,20.4,80.0,31.49,20.57
2018,9,22,6,45,383.0,48.5,0.25,20.9,113.0,39.04,27.95
2018,9,22,7,0,400.0,59.0,0.3,21.4,146.0,46.25,34.54
2018,9,22,7,15,429.5,70.5,0.35,22.15,186.5,54.02,41.33
2018,9,22,7,30,459.0,82.0,0.4,22.9,227.0,61.43,47.59
2018,9,22,7,45,506.0,92.0,0.45,23.65,277.5,67.54,52.57
2018,9,22,8,0,553.0,102.0,0.5,24.4,328.0,73.42,57.23
2018,9,22,8,15,647.5,100.5,0.55,25.6,397.5,71.52,55.17
2018,9,22,8,30,742.0,99.0,0.6,26.8,467.0,70.15,53.56
2018,9,22,8,45,797.0,95.0,0.7,28.0,524.0,73.23,55.67
2018,9,22,9,0,852.0,91.0,0.8,29.2,581.0,70.12,52.66
2018,9,22,9,15,867.0,94.0,0.9,30.05,622.5,71.29,53.28
2018,9,22,9,30,882.0,97.0,1.0,30.9,664.0,109.63,62.74
2018,9,22,9,45,893.0,98.5,1.1,31.75,699.0,167.27,89.5
2018,9,22,10,0,904.0,100.0,1.2,32.6,734.0,225.81,129.39
2018,9,22,10,15,912.0,101.5,1.3,33.05,762.0,284.36,175.31
2018,9,22,10,30,920.0,103.0,1.4,33.5,790.0,343.02,223.35
2018,9,22,10,45,925.5,104.0,1.55,33.95,810.5,400.35,270.69
2018,9,22,11,0,931.0,105.0,1.7,34.4,831.0,457.04,316.75
2018,9,22,11,15,934.0,105.5,1.75,34.6,843.0,511.36,360.02
2018,9,22,11,30,937.0,106.0,1.8,34.8,855.0,564.29,401.03
2018,9,22,11,45,937.0,106.0,1.9,35.0,858.0,613.57,438.58
2018,9,22,12,0,937.0,106.0,2.0,35.2,861.0,660.74,473.69
2018,9,22,12,15,937.5,104.5,2.05,35.2,856.0,704.59,505.89
2018,9,22,12,30,938.0,103.0,2.1,35.2,851.0,745.91,535.74
2018,9,22,12,45,937.5,101.0,2.2,35.2,838.5,783.32,562.56
2018,9,22,13,0,937.0,99.0,2.3,35.2,826.0,817.73,585.84
2018,9,22,13,15,928.0,99.0,2.4,35.0,803.5,844.28,604.58
2018,9,22,13,30,919.0,99.0,2.5,34.8,781.0,867.17,621.15
2018,9,22,13,45,908.5,98.5,2.6,34.6,751.5,884.58,634.36
2018,9,22,14,0,898.0,98.0,2.7,34.4,722.0,898.21,645.35
2018,9,22,14,15,895.5,93.5,2.8,34.05,689.0,910.72,656.24
2018,9,22,14,30,893.0,89.0,2.9,33.7,656.0,919.51,664.93
2018,9,22,14,45,879.0,86.5,3.0,33.35,614.5,916.46,666.1
2018,9,22,15,0,865.0,84.0,3.1,33.0,573.0,909.67,665.03
2018,9,22,15,15,845.0,81.0,3.1,33.0,526.0,903.08,662.59
2018,9,22,15,30,825.0,78.0,3.1,33.0,479.0,883.1,651.28
2018,9,22,15,45,797.0,74.5,3.15,31.95,428.0,851.82,635.31
2018,9,22,16,0,769.0,71.0,3.2,30.9,377.0,817.56,616.74
2018,9,22,16,15,713.5,68.0,3.05,30.0,321.0,756.63,577.16
2018,9,22,16,30,658.0,65.0,2.9,29.1,265.0,701.01,539.83
2018,9,22,16,45,605.5,58.0,2.8,28.2,214.5,636.15,493.82
2018,9,22,17,0,553.0,51.0,2.7,27.3,164.0,571.24,444.74
2018,9,22,17,15,453.0,42.5,2.4,26.15,117.0,466.53,361.96
2018,9,22,17,30,353.0,34.0,2.1,25.0,70.0,365.49,269.92
2018,9,22,17,45,211.0,21.5,1.8,23.8,39.5,211.59,0.0
2018,9,22,18,0,69.0,9.0,1.5,22.6,9.0,56.6,0.0
2018,9,22,18,15,34.5,4.5,1.4,22.05,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,23,5,45,39.5,5.0,1.05,16.05,5.5,0.0,0.0
2018,9,23,6,0,79.0,10.0,1.1,16.2,11.0,8.54,0.0
2018,9,23,6,15,208.5,23.0,1.2,16.9,42.5,19.2,0.54
2018,9,23,6,30,338.0,36.0,1.3,17.6,74.0,29.69,19.16
2018,9,23,6,45,378.0,49.0,1.35,18.25,112.5,39.54,28.63
2018,9,23,7,0,418.0,62.0,1.4,18.9,151.0,48.99,37.23
2018,9,23,7,15,379.0,83.5,1.4,19.65,181.0,61.59,48.33
2018,9,23,7,30,340.0,105.0,1.4,20.4,211.0,75.23,60.05
2018,9,23,7,45,344.5,125.0,1.35,21.2,249.0,87.54,70.33
2018,9,23,8,0,349.0,145.0,1.3,22.0,287.0,103.38,83.37
2018,9,23,8,15,502.0,132.5,1.3,23.05,365.0,91.47,72.69
2018,9,23,8,30,655.0,120.0,1.3,24.1,443.0,83.4,65.38
2018,9,23,8,45,759.0,103.0,1.3,25.15,511.0,78.51,60.81
2018,9,23,9,0,863.0,86.0,1.3,26.2,579.0,75.92,58.21
2018,9,23,9,15,875.5,89.0,1.4,27.15,619.5,77.83,59.4
2018,9,23,9,30,888.0,92.0,1.5,28.1,660.0,105.45,60.86
2018,9,23,9,45,896.5,94.5,1.6,29.1,694.0,163.72,88.05
2018,9,23,10,0,905.0,97.0,1.7,30.1,728.0,222.62,128.64
2018,9,23,10,15,900.5,103.0,1.8,30.65,751.5,281.45,175.77
2018,9,23,10,30,896.0,109.0,1.9,31.2,775.0,339.09,223.97
2018,9,23,10,45,898.5,111.5,1.95,31.75,794.0,395.24,270.77
2018,9,23,11,0,901.0,114.0,2.0,32.3,813.0,450.51,315.99
2018,9,23,11,15,919.0,108.5,2.1,32.6,830.5,505.5,360.11
2018,9,23,11,30,937.0,103.0,2.2,32.9,848.0,560.36,403.03
2018,9,23,11,45,914.0,113.5,2.3,33.15,843.0,605.56,438.13
2018,9,23,12,0,891.0,124.0,2.4,33.4,838.0,646.83,469.41
2018,9,23,12,15,899.0,119.5,2.5,33.45,836.5,691.33,502.74
2018,9,23,12,30,907.0,115.0,2.6,33.5,835.0,733.87,534.11
2018,9,23,12,45,901.0,115.0,2.7,33.55,820.5,768.24,559.37
2018,9,23,13,0,895.0,115.0,2.8,33.6,806.0,799.44,581.1
2018,9,23,13,15,880.0,117.0,2.9,33.45,781.5,822.2,597.49
2018,9,23,13,30,865.0,119.0,3.0,33.3,757.0,849.42,617.02
2018,9,23,13,45,888.0,105.0,3.1,33.2,738.0,872.09,633.52
2018,9,23,14,0,911.0,91.0,3.2,33.1,719.0,899.75,653.51
2018,9,23,14,15,901.0,88.5,3.3,32.75,683.5,907.8,661.4
2018,9,23,14,30,891.0,86.0,3.4,32.4,648.0,912.0,667.1
2018,9,23,14,45,877.5,83.5,3.5,32.1,606.5,909.25,668.25
2018,9,23,15,0,864.0,81.0,3.6,31.8,565.0,902.78,667.08
2018,9,23,15,15,844.0,78.0,3.6,31.8,518.0,895.97,664.42
2018,9,23,15,30,824.0,75.0,3.6,31.8,471.0,875.93,652.86
2018,9,23,15,45,796.5,71.5,3.7,30.75,420.5,845.09,637.04
2018,9,23,16,0,769.0,68.0,3.8,29.7,370.0,811.31,618.57
2018,9,23,16,15,729.5,63.5,3.7,28.8,317.5,762.89,587.49
2018,9,23,16,30,690.0,59.0,3.6,27.9,265.0,712.53,553.56
2018,9,23,16,45,628.0,53.5,3.5,27.0,212.5,647.04,506.37
2018,9,23,17,0,566.0,48.0,3.4,26.1,160.0,576.17,452.03
2018,9,23,17,15,463.0,39.5,3.2,25.05,113.0,469.3,366.4
2018,9,23,17,30,360.0,31.0,3.0,24.0,66.0,367.01,268.23
2018,9,23,17,45,206.5,18.5,2.75,22.9,36.0,202.99,0.0
2018,9,23,18,0,53.0,6.0,2.5,21.8,6.0,5.12,0.0
2018,9,23,18,15,26.5,3.0,2.4,21.25,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,24,5,45,15.5,4.0,0.6,15.65,4.0,0.0,0.0
2018,9,24,6,0,31.0,8.0,0.6,15.8,8.0,6.83,0.0
2018,9,24,6,15,95.5,23.5,0.75,16.5,32.0,18.4,0.0
2018,9,24,6,30,160.0,39.0,0.9,17.2,56.0,29.82,19.2
2018,9,24,6,45,298.5,50.0,1.05,17.9,104.5,38.17,27.45
2018,9,24,7,0,437.0,61.0,1.2,18.6,153.0,48.37,36.73
2018,9,24,7,15,530.0,65.0,1.3,19.45,207.5,50.57,38.76
2018,9,24,7,30,623.0,69.0,1.4,20.3,262.0,53.06,40.85
2018,9,24,7,45,644.0,78.5,1.45,21.15,309.0,59.06,45.85
2018,9,24,8,0,665.0,88.0,1.5,22.0,356.0,64.76,50.47
2018,9,24,8,15,585.5,119.0,1.55,23.15,377.0,84.31,66.69
2018,9,24,8,30,506.0,150.0,1.6,24.3,398.0,101.25,80.37
2018,9,24,8,45,516.5,164.0,1.65,25.4,437.5,108.41,85.68
2018,9,24,9,0,527.0,178.0,1.7,26.5,477.0,115.23,90.66
2018,9,24,9,15,513.5,197.5,1.8,27.4,506.0,124.54,97.68
2018,9,24,9,30,500.0,217.0,1.9,28.3,535.0,150.27,103.45
2018,9,24,9,45,625.0,183.0,2.0,29.15,602.5,177.28,108.95
2018,9,24,10,0,750.0,149.0,2.1,30.0,670.0,217.54,131.36
2018,9,24,10,15,734.0,162.5,2.1,30.5,688.5,272.66,175.6
2018,9,24,10,30,718.0,176.0,2.1,31.0,707.0,325.92,219.83
2018,9,24,10,45,684.5,197.0,2.1,31.5,714.0,376.8,262.35
2018,9,24,11,0,651.0,218.0,2.1,32.0,721.0,423.91,300.8
2018,9,24,11,15,671.5,214.5,2.05,32.2,740.0,472.58,338.84
2018,9,24,11,30,692.0,211.0,2.0,32.4,759.0,522.17,376.63
2018,9,24,11,45,724.0,197.5,1.95,32.6,773.0,570.45,412.72
2018,9,24,12,0,756.0,184.0,1.9,32.8,787.0,619.44,448.49
2018,9,24,12,15,756.5,182.5,1.85,32.9,782.5,659.14,477.06
2018,9,24,12,30,757.0,181.0,1.8,33.0,778.0,696.71,503.56
2018,9,24,12,45,793.5,161.0,1.75,33.1,778.0,737.68,532.46
2018,9,24,13,0,830.0,141.0,1.7,33.2,778.0,780.29,561.9
2018,9,24,13,15,871.5,119.5,1.65,33.15,772.5,816.09,585.25
2018,9,24,13,30,913.0,98.0,1.6,33.1,767.0,857.27,611.71
2018,9,24,13,45,879.5,105.0,1.6,33.05,729.0,862.93,615.91
2018,9,24,14,0,846.0,112.0,1.6,33.0,691.0,873.31,623.64
2018,9,24,14,15,805.5,115.0,1.6,32.85,644.0,860.39,616.81
2018,9,24,14,30,765.0,118.0,1.6,32.7,597.0,842.92,607.38
2018,9,24,14,45,740.5,115.5,1.6,32.5,554.0,835.01,604.37
2018,9,24,15,0,716.0,113.0,1.6,32.3,511.0,818.82,595.93
2018,9,24,15,15,744.5,97.5,1.6,32.3,480.5,826.38,602.75
2018,9,24,15,30,773.0,82.0,1.6,32.3,450.0,835.81,610.65
2018,9,24,15,45,716.0,83.5,1.65,31.6,395.0,790.0,584.1
2018,9,24,16,0,659.0,85.0,1.7,30.9,340.0,737.77,552.72
2018,9,24,16,15,647.0,75.5,1.7,30.0,296.0,709.26,536.53
2018,9,24,16,30,635.0,66.0,1.7,29.1,252.0,678.3,517.17
2018,9,24,16,45,573.0,58.5,1.7,28.15,201.0,605.36,466.06
2018,9,24,17,0,511.0,51.0,1.7,27.2,150.0,532.83,412.01
2018,9,24,17,15,405.0,42.0,1.65,25.95,105.0,424.23,327.0
2018,9,24,17,30,299.0,33.0,1.6,24.7,60.0,319.36,225.65
2018,9,24,17,45,167.0,19.5,1.6,23.45,32.5,139.29,0.0
2018,9,24,18,0,35.0,6.0,1.6,22.2,5.0,0.0,0.0
2018,9,24,18,15,17.5,3.0,1.55,21.65,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,20.55,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.15,17.6,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.1,17.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.1,17.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.8,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.95,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.15,18.05,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.2,18.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.25,18.1,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,16.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,16.45,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,16.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,9,25,5,45,41.5,4.5,0.5,17.1,5.0,0.0,0.0
2018,9,25,6,0,83.0,9.0,0.6,17.3,10.0,7.68,0.0
2018,9,25,6,15,235.0,21.5,0.65,18.2,42.5,18.03,0.0
2018,9,25,6,30,387.0,34.0,0.7,19.1,75.0,28.23,17.58
2018,9,25,6,45,462.0,41.5,0.75,20.05,118.0,33.67,23.31
2018,9,25,7,0,537.0,49.0,0.8,21.0,161.0,39.12,28.36
2018,9,25,7,15,530.5,59.0,0.8,21.75,195.5,45.89,34.34
2018,9,25,7,30,524.0,69.0,0.8,22.5,230.0,52.25,39.78
2018,9,25,7,45,564.5,80.0,0.8,23.3,281.5,59.44,45.77
2018,9,25,8,0,605.0,91.0,0.8,24.1,333.0,66.34,51.36
2018,9,25,8,15,707.0,86.0,0.8,25.25,404.0,62.56,47.75
2018,9,25,8,30,809.0,81.0,0.8,26.4,475.0,64.8,49.24
2018,9,25,8,45,831.0,83.5,0.75,27.5,521.5,65.91,49.76
2018,9,25,9,0,853.0,86.0,0.7,28.6,568.0,67.01,50.28
2018,9,25,9,15,875.0,85.5,0.65,29.3,610.5,75.66,57.07
2018,9,25,9,30,897.0,85.0,0.6,30.0,653.0,98.67,56.28
2018,9,25,9,45,908.0,86.5,0.55,30.7,688.0,156.91,81.97
2018,9,25,10,0,919.0,88.0,0.5,31.4,723.0,216.02,121.51
2018,9,25,10,15,926.5,89.0,0.5,31.8,750.0,274.67,167.03
2018,9,25,10,30,934.0,90.0,0.5,32.2,777.0,333.32,214.58
2018,9,25,10,45,938.5,91.0,0.45,32.6,796.5,390.73,261.02
2018,9,25,11,0,943.0,92.0,0.4,33.0,816.0,447.35,305.67
2018,9,25,11,15,945.5,92.0,0.4,33.2,827.5,501.26,347.56
2018,9,25,11,30,948.0,92.0,0.4,33.4,839.0,553.67,386.98
2018,9,25,11,45,948.5,92.0,0.4,33.65,842.0,603.27,423.06
2018,9,25,12,0,949.0,92.0,0.4,33.9,845.0,650.75,456.53
2018,9,25,12,15,947.0,92.5,0.45,34.0,840.0,694.78,487.68
2018,9,25,12,30,945.0,93.0,0.5,34.1,835.0,736.12,516.43
2018,9,25,12,45,941.5,92.5,0.5,34.2,821.5,772.58,540.52
2018,9,25,13,0,938.0,92.0,0.5,34.3,808.0,805.88,561.0
2018,9,25,13,15,932.5,91.5,0.6,34.3,787.0,834.35,580.4
2018,9,25,13,30,927.0,91.0,0.7,34.3,766.0,859.33,597.83
2018,9,25,13,45,919.5,89.5,0.8,34.3,737.0,878.0,611.55
2018,9,25,14,0,912.0,88.0,0.9,34.3,708.0,892.95,623.2
2018,9,25,14,15,901.0,86.5,1.0,34.15,672.5,901.07,631.23
2018,9,25,14,30,890.0,85.0,1.1,34.0,637.0,905.4,637.12
2018,9,25,14,45,875.0,82.5,1.2,33.9,595.0,901.17,637.7
2018,9,25,15,0,860.0,80.0,1.3,33.8,553.0,893.22,636.08
2018,9,25,15,15,839.0,77.0,1.3,33.8,506.0,885.33,632.96
2018,9,25,15,30,818.0,74.0,1.3,33.8,459.0,864.34,621.49
2018,9,25,15,45,790.0,70.5,1.45,33.15,408.5,833.08,606.7
2018,9,25,16,0,762.0,67.0,1.6,32.5,358.0,798.93,589.17
2018,9,25,16,15,720.5,63.0,1.5,31.55,306.0,749.58,558.56
2018,9,25,16,30,679.0,59.0,1.4,30.6,254.0,698.31,525.16
2018,9,25,16,45,609.0,53.0,1.35,29.7,201.0,626.33,475.27
2018,9,25,17,0,539.0,47.0,1.3,28.8,148.0,548.92,418.13
2018,9,25,17,15,438.0,38.0,1.25,27.55,103.0,444.42,336.98
2018,9,25,17,30,337.0,29.0,1.2,26.3,58.0,343.64,231.07
2018,9,25,17,45,191.0,17.5,1.2,25.1,31.5,154.54,0.0
2018,9,25,18,0,45.0,6.0,1.2,23.9,5.0,0.0,0.0
2018,9,25,18,15,22.5,3.0,1.1,23.35,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,18.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,18.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,18.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,18.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,18.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.2,18.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,26,5,45,17.0,3.5,0.25,18.6,3.5,0.0,0.0
2018,9,26,6,0,34.0,7.0,0.3,18.7,7.0,5.97,0.0
2018,9,26,6,15,154.0,22.0,0.35,19.45,36.0,17.15,0.0
2018,9,26,6,30,274.0,37.0,0.4,20.2,65.0,28.7,17.73
2018,9,26,6,45,296.0,50.0,0.45,20.95,96.5,38.2,27.05
2018,9,26,7,0,318.0,63.0,0.5,21.7,128.0,47.34,35.33
2018,9,26,7,15,253.5,86.5,0.55,22.45,147.5,64.8,50.48
2018,9,26,7,30,189.0,110.0,0.6,23.2,167.0,79.8,63.2
2018,9,26,7,45,339.5,110.5,0.6,24.0,236.5,77.98,61.36
2018,9,26,8,0,490.0,111.0,0.6,24.8,306.0,78.8,61.71
2018,9,26,8,15,633.0,99.0,0.65,25.85,384.0,70.79,54.53
2018,9,26,8,30,776.0,87.0,0.7,26.9,462.0,68.81,52.48
2018,9,26,8,45,814.0,85.5,0.75,28.0,512.5,67.14,50.68
2018,9,26,9,0,852.0,84.0,0.8,29.1,563.0,65.73,49.12
2018,9,26,9,15,864.0,87.0,0.9,30.2,602.5,76.44,57.52
2018,9,26,9,30,876.0,90.0,1.0,31.3,642.0,99.59,57.84
2018,9,26,9,45,883.0,94.0,1.05,32.35,675.5,157.9,83.55
2018,9,26,10,0,890.0,98.0,1.1,33.4,709.0,216.72,122.79
2018,9,26,10,15,885.0,104.5,1.1,34.05,732.0,274.92,168.1
2018,9,26,10,30,880.0,111.0,1.1,34.7,755.0,331.9,214.38
2018,9,26,10,45,871.0,118.0,1.1,35.3,769.5,386.51,258.93
2018,9,26,11,0,862.0,125.0,1.1,35.9,784.0,436.69,299.27
2018,9,26,11,15,852.0,132.0,1.05,36.2,791.5,488.34,339.32
2018,9,26,11,30,842.0,139.0,1.0,36.5,799.0,537.69,376.2
2018,9,26,11,45,866.5,128.5,1.0,36.8,810.0,588.53,413.15
2018,9,26,12,0,891.0,118.0,1.0,37.1,821.0,637.13,447.66
2018,9,26,12,15,873.5,125.5,0.9,37.15,811.0,675.36,473.63
2018,9,26,12,30,856.0,133.0,0.8,37.2,801.0,715.21,499.54
2018,9,26,12,45,872.0,123.5,0.75,37.3,794.5,749.95,522.64
2018,9,26,13,0,888.0,114.0,0.7,37.4,788.0,787.74,546.21
2018,9,26,13,15,864.5,119.5,0.6,37.3,760.5,814.23,561.35
2018,9,26,13,30,841.0,125.0,0.5,37.2,733.0,830.36,570.13
2018,9,26,13,45,809.5,128.5,0.4,37.15,695.5,833.51,571.04
2018,9,26,14,0,778.0,132.0,0.3,37.1,658.0,832.13,569.49
2018,9,26,14,15,668.0,159.0,0.35,36.8,594.0,789.09,545.83
2018,9,26,14,30,558.0,186.0,0.4,36.5,530.0,726.13,508.83
2018,9,26,14,45,559.5,170.5,0.5,36.25,495.5,721.11,510.23
2018,9,26,15,0,561.0,155.0,0.6,36.0,461.0,713.07,508.63
2018,9,26,15,15,654.0,122.5,0.6,36.0,449.5,775.59,550.26
2018,9,26,15,30,747.0,90.0,0.6,36.0,438.0,817.24,577.42
2018,9,26,15,45,699.5,87.5,1.0,35.0,384.5,776.19,560.49
2018,9,26,16,0,652.0,85.0,1.4,34.0,331.0,727.43,536.64
2018,9,26,16,15,601.5,78.5,1.5,32.95,279.5,669.0,501.17
2018,9,26,16,30,551.0,72.0,1.6,31.9,228.0,609.38,462.64
2018,9,26,16,45,494.0,62.5,1.7,30.8,180.5,539.92,414.26
2018,9,26,17,0,437.0,53.0,1.8,29.7,133.0,470.75,362.49
2018,9,26,17,15,332.5,41.5,1.75,28.45,90.5,362.85,276.93
2018,9,26,17,30,228.0,30.0,1.7,27.2,48.0,258.91,165.11
2018,9,26,17,45,121.5,16.0,1.6,25.95,25.0,102.04,0.0
2018,9,26,18,0,15.0,2.0,1.5,24.7,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.5,24.2,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,23.15,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,20.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,20.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,20.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,20.8,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,20.85,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,27,5,45,14.5,3.0,0.85,20.3,3.0,0.0,0.0
2018,9,27,6,0,29.0,6.0,0.9,20.2,6.0,5.12,0.0
2018,9,27,6,15,114.5,20.0,1.05,20.55,30.0,15.56,0.0
2018,9,27,6,30,200.0,34.0,1.2,20.9,54.0,26.22,15.45
2018,9,27,6,45,221.0,51.0,1.35,21.2,85.5,38.62,27.3
2018,9,27,7,0,242.0,68.0,1.5,21.5,117.0,50.54,38.06
2018,9,27,7,15,178.0,90.0,1.5,21.9,131.5,66.52,52.07
2018,9,27,7,30,114.0,112.0,1.5,22.3,146.0,82.98,66.21
2018,9,27,7,45,96.5,133.5,1.5,22.65,166.0,97.02,78.02
2018,9,27,8,0,79.0,155.0,1.5,23.0,186.0,114.39,92.41
2018,9,27,8,15,246.0,153.5,1.45,23.6,268.0,107.08,85.74
2018,9,27,8,30,413.0,152.0,1.4,24.2,350.0,101.58,80.67
2018,9,27,8,45,571.5,134.0,1.3,24.85,437.0,90.26,70.76
2018,9,27,9,0,730.0,116.0,1.2,25.5,524.0,78.51,60.58
2018,9,27,9,15,777.0,110.5,1.15,26.15,572.5,81.48,62.73
2018,9,27,9,30,824.0,105.0,1.1,26.8,621.0,96.64,58.24
2018,9,27,9,45,802.5,119.0,1.1,27.5,644.0,157.02,87.89
2018,9,27,10,0,781.0,133.0,1.1,28.2,667.0,215.03,128.72
2018,9,27,10,15,776.5,141.5,1.1,28.6,689.5,270.17,172.34
2018,9,27,10,30,772.0,150.0,1.1,29.0,712.0,324.42,217.1
2018,9,27,10,45,778.5,152.0,1.15,29.35,731.5,376.35,260.06
2018,9,27,11,0,785.0,154.0,1.2,29.7,751.0,428.1,302.22
2018,9,27,11,15,695.5,199.0,1.2,29.85,733.5,468.26,335.82
2018,9,27,11,30,606.0,244.0,1.2,30.0,716.0,502.48,363.19
2018,9,27,11,45,621.0,238.5,1.25,30.15,724.0,544.28,394.93
2018,9,27,12,0,636.0,233.0,1.3,30.3,732.0,585.92,425.88
2018,9,27,12,15,755.5,174.5,1.3,30.35,763.5,647.33,470.86
2018,9,27,12,30,875.0,116.0,1.3,30.4,795.0,706.22,513.81
2018,9,27,12,45,869.0,116.0,1.35,30.45,781.0,739.17,537.57
2018,9,27,13,0,863.0,116.0,1.4,30.5,767.0,769.04,558.56
2018,9,27,13,15,762.5,154.5,1.4,30.55,718.0,771.12,559.74
2018,9,27,13,30,662.0,193.0,1.4,30.6,669.0,756.31,549.34
2018,9,27,13,45,655.0,185.0,1.45,30.7,640.5,765.61,557.36
2018,9,27,14,0,648.0,177.0,1.5,30.8,612.0,771.6,562.98
2018,9,27,14,15,662.5,159.5,1.55,30.75,584.0,783.07,572.54
2018,9,27,14,30,677.0,142.0,1.6,30.7,556.0,791.19,579.67
2018,9,27,14,45,686.5,128.5,1.65,30.7,523.5,795.91,584.61
2018,9,27,15,0,696.0,115.0,1.7,30.7,491.0,797.17,587.43
2018,9,27,15,15,664.5,110.5,1.7,30.7,444.0,768.84,570.05
2018,9,27,15,30,633.0,106.0,1.7,30.7,397.0,737.52,550.71
2018,9,27,15,45,621.5,96.0,1.85,30.0,355.0,714.74,539.55
2018,9,27,16,0,610.0,86.0,2.0,29.3,313.0,689.22,525.71
2018,9,27,16,15,592.5,75.0,2.0,28.4,268.0,654.58,503.93
2018,9,27,16,30,575.0,64.0,2.0,27.5,223.0,617.79,479.23
2018,9,27,16,45,509.0,56.0,2.0,26.65,175.0,542.57,424.09
2018,9,27,17,0,443.0,48.0,2.0,25.8,127.0,468.21,366.3
2018,9,27,17,15,340.5,37.5,2.0,24.9,86.0,363.8,280.82
2018,9,27,17,30,238.0,27.0,2.0,24.0,45.0,256.85,153.06
2018,9,27,17,45,127.5,15.0,2.0,23.05,23.5,105.11,0.0
2018,9,27,18,0,17.0,3.0,2.0,22.1,2.0,0.0,0.0
2018,9,27,18,15,8.5,1.5,2.0,21.65,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.9,20.15,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.65,19.35,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.6,19.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,28,5,45,0.0,1.0,1.2,15.65,1.0,0.0,0.0
2018,9,28,6,0,0.0,2.0,1.2,15.7,2.0,1.71,0.0
2018,9,28,6,15,27.5,13.0,1.25,16.05,15.5,10.81,0.0
2018,9,28,6,30,55.0,24.0,1.3,16.4,29.0,19.05,9.8
2018,9,28,6,45,40.0,37.0,1.3,16.7,42.0,29.86,20.26
2018,9,28,7,0,25.0,50.0,1.3,17.0,55.0,40.73,30.2
2018,9,28,7,15,16.5,56.0,1.25,17.5,59.5,45.78,34.84
2018,9,28,7,30,8.0,62.0,1.2,18.0,64.0,51.37,39.77
2018,9,28,7,45,25.0,82.0,1.1,18.5,91.0,65.75,52.23
2018,9,28,8,0,42.0,102.0,1.0,19.0,118.0,80.46,64.73
2018,9,28,8,15,40.5,93.0,1.0,19.7,110.5,74.64,59.33
2018,9,28,8,30,39.0,84.0,1.0,20.4,103.0,68.3,53.55
2018,9,28,8,45,118.0,122.5,1.0,21.15,186.5,91.94,73.32
2018,9,28,9,0,197.0,161.0,1.0,21.9,270.0,108.82,87.0
2018,9,28,9,15,156.5,199.0,1.1,22.7,289.5,139.46,111.88
2018,9,28,9,30,116.0,237.0,1.2,23.5,309.0,164.16,123.84
2018,9,28,9,45,170.5,242.5,1.3,24.25,355.0,185.21,134.88
2018,9,28,10,0,225.0,248.0,1.4,25.0,401.0,203.78,145.32
2018,9,28,10,15,171.0,284.0,1.5,25.7,403.0,242.14,176.71
2018,9,28,10,30,117.0,320.0,1.6,26.4,405.0,266.52,197.13
2018,9,28,10,45,240.5,315.0,1.7,27.1,495.0,312.65,228.86
2018,9,28,11,0,364.0,310.0,1.8,27.8,585.0,377.89,275.9
2018,9,28,11,15,619.5,213.0,1.95,28.3,689.5,444.64,324.44
2018,9,28,11,30,875.0,116.0,2.1,28.8,794.0,532.35,389.84
2018,9,28,11,45,895.5,107.0,2.25,29.3,803.5,582.18,428.57
2018,9,28,12,0,916.0,98.0,2.4,29.8,813.0,631.32,466.14
2018,9,28,12,15,913.0,98.5,2.5,30.1,807.0,673.24,497.83
2018,9,28,12,30,910.0,99.0,2.6,30.4,801.0,712.47,526.98
2018,9,28,12,45,904.0,100.0,2.7,30.65,787.5,747.22,552.6
2018,9,28,13,0,898.0,101.0,2.8,30.9,774.0,778.82,574.55
2018,9,28,13,15,893.5,99.0,2.9,30.9,753.0,805.34,593.37
2018,9,28,13,30,889.0,97.0,3.0,30.9,732.0,828.47,610.06
2018,9,28,13,45,882.0,95.0,3.15,30.9,704.0,846.07,623.48
2018,9,28,14,0,875.0,93.0,3.3,30.9,676.0,860.07,634.69
2018,9,28,14,15,865.0,90.5,3.4,30.6,641.0,867.29,642.03
2018,9,28,14,30,855.0,88.0,3.5,30.3,606.0,870.81,647.1
2018,9,28,14,45,840.5,85.5,3.6,29.95,565.5,876.05,653.68
2018,9,28,15,0,826.0,83.0,3.7,29.6,525.0,868.55,651.7
