Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,15,15,803.5,79.5,3.7,29.6,478.5,849.01,640.15
2018,9,28,15,30,781.0,76.0,3.7,29.6,432.0,826.07,626.23
2018,9,28,15,45,752.0,72.0,3.85,28.3,382.5,793.53,609.14
2018,9,28,16,0,723.0,68.0,4.0,27.0,333.0,758.21,589.2
2018,9,28,16,15,681.0,63.0,3.95,26.0,282.5,707.8,555.59
2018,9,28,16,30,639.0,58.0,3.9,25.0,232.0,662.37,523.87
2018,9,28,16,45,571.5,51.5,3.8,24.0,182.0,586.97,466.97
2018,9,28,17,0,504.0,45.0,3.7,23.0,132.0,512.4,407.1
2018,9,28,17,15,390.5,35.5,3.55,22.05,89.0,399.53,311.66
2018,9,28,17,30,277.0,26.0,3.4,21.1,46.0,280.85,149.22
2018,9,28,17,45,147.5,14.5,3.25,20.15,24.0,118.66,0.0
2018,9,28,18,0,18.0,3.0,3.1,19.2,2.0,0.0,0.0
2018,9,28,18,15,9.0,1.5,3.05,18.7,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,29,5,45,25.0,3.0,1.05,13.45,3.0,0.0,0.0
2018,9,29,6,0,50.0,6.0,1.1,13.6,6.0,5.12,0.0
2018,9,29,6,15,189.5,18.5,1.2,14.15,34.0,15.5,0.0
2018,9,29,6,30,329.0,31.0,1.3,14.7,62.0,25.7,15.07
2018,9,29,6,45,306.0,47.0,1.35,15.25,90.5,36.08,25.74
2018,9,29,7,0,283.0,63.0,1.4,15.8,119.0,47.24,36.04
2018,9,29,7,15,447.0,65.5,1.35,16.35,183.5,50.86,39.47
2018,9,29,7,30,611.0,68.0,1.3,16.9,248.0,52.59,41.03
2018,9,29,7,45,528.0,92.0,1.2,17.45,268.5,68.74,55.08
2018,9,29,8,0,445.0,116.0,1.1,18.0,289.0,81.82,66.19
2018,9,29,8,15,333.0,156.0,1.05,18.7,295.0,109.76,89.79
2018,9,29,8,30,221.0,196.0,1.0,19.4,301.0,137.37,112.56
2018,9,29,8,45,383.5,175.0,1.0,20.1,378.0,113.96,92.15
2018,9,29,9,0,546.0,154.0,1.0,20.8,455.0,101.85,81.5
2018,9,29,9,15,712.5,119.0,1.05,21.5,541.5,78.72,61.62
2018,9,29,9,30,879.0,84.0,1.1,22.2,628.0,91.71,56.25
2018,9,29,9,45,886.5,87.0,1.2,22.9,661.0,149.43,81.06
2018,9,29,10,0,894.0,90.0,1.3,23.6,694.0,207.66,120.91
2018,9,29,10,15,902.0,91.0,1.5,24.1,721.0,264.89,166.99
2018,9,29,10,30,910.0,92.0,1.7,24.6,748.0,322.17,215.83
2018,9,29,10,45,915.0,93.0,1.85,25.1,767.0,378.3,264.27
2018,9,29,11,0,920.0,94.0,2.0,25.6,786.0,433.7,311.46
2018,9,29,11,15,923.0,94.0,2.15,25.85,797.0,486.47,355.96
2018,9,29,11,30,926.0,94.0,2.3,26.1,808.0,537.81,398.23
2018,9,29,11,45,927.0,94.5,2.45,26.4,811.5,586.87,437.63
2018,9,29,12,0,928.0,95.0,2.6,26.7,815.0,633.91,474.56
2018,9,29,12,15,928.5,93.5,2.7,26.8,810.0,676.61,507.78
2018,9,29,12,30,929.0,92.0,2.8,26.9,805.0,716.75,538.57
2018,9,29,12,45,904.5,99.0,2.85,27.05,783.5,744.67,559.64
2018,9,29,13,0,880.0,106.0,2.9,27.2,762.0,768.3,576.57
2018,9,29,13,15,885.0,100.5,2.95,27.15,744.0,798.18,597.95
2018,9,29,13,30,890.0,95.0,3.0,27.1,726.0,825.05,617.28
2018,9,29,13,45,895.5,89.0,3.1,27.1,702.5,848.59,634.66
2018,9,29,14,0,901.0,83.0,3.2,27.1,679.0,868.77,649.92
2018,9,29,14,15,890.0,81.5,3.25,26.9,643.5,876.36,657.04
2018,9,29,14,30,879.0,80.0,3.3,26.7,608.0,880.2,661.88
2018,9,29,14,45,863.0,78.0,3.35,26.5,566.5,875.3,660.93
2018,9,29,15,0,847.0,76.0,3.4,26.3,525.0,866.76,657.65
2018,9,29,15,15,825.5,73.0,3.4,26.3,478.5,858.0,653.49
2018,9,29,15,30,804.0,70.0,3.4,26.3,432.0,836.49,640.41
2018,9,29,15,45,773.0,67.0,3.4,25.55,382.0,803.34,620.78
2018,9,29,16,0,742.0,64.0,3.4,24.8,332.0,767.44,598.5
2018,9,29,16,15,695.0,59.5,3.3,24.15,280.0,713.21,561.07
2018,9,29,16,30,648.0,55.0,3.2,23.5,228.0,657.38,520.67
2018,9,29,16,45,481.5,53.0,3.05,22.9,166.0,512.22,409.9
2018,9,29,17,0,315.0,51.0,2.9,22.3,104.0,360.95,289.51
2018,9,29,17,15,281.5,38.0,2.7,21.5,72.5,314.07,244.54
2018,9,29,17,30,248.0,25.0,2.5,20.7,41.0,253.61,106.88
2018,9,29,17,45,124.0,12.5,2.25,19.9,20.5,99.6,0.0
2018,9,29,18,0,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.95,18.7,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,5,45,17.5,3.0,0.7,15.95,2.5,0.0,0.0
2018,9,30,6,0,35.0,6.0,0.7,16.0,5.0,0.0,0.0
2018,9,30,6,15,145.5,19.5,0.8,16.2,31.0,16.64,0.0
2018,9,30,6,30,256.0,33.0,0.9,16.4,57.0,25.66,14.63
2018,9,30,6,45,360.5,43.5,1.05,16.6,100.5,35.37,24.93
2018,9,30,7,0,465.0,54.0,1.2,16.8,144.0,43.24,32.37
2018,9,30,7,15,373.0,77.0,1.25,17.25,163.0,57.26,44.94
2018,9,30,7,30,281.0,100.0,1.3,17.7,182.0,74.11,59.72
2018,9,30,7,45,282.0,122.0,1.4,18.15,217.5,88.38,71.99
2018,9,30,8,0,283.0,144.0,1.5,18.6,253.0,102.07,83.52
2018,9,30,8,15,398.0,142.0,1.5,19.35,317.0,97.03,78.7
2018,9,30,8,30,513.0,140.0,1.5,20.1,381.0,95.74,77.13
2018,9,30,8,45,465.0,169.5,1.5,20.8,404.5,111.94,90.4
2018,9,30,9,0,417.0,199.0,1.5,21.5,428.0,127.26,102.69
2018,9,30,9,15,513.5,185.0,1.35,22.05,487.5,118.37,94.72
2018,9,30,9,30,610.0,171.0,1.2,22.6,547.0,121.04,84.0
2018,9,30,9,45,723.5,139.5,1.05,23.1,609.0,152.48,89.61
2018,9,30,10,0,837.0,108.0,0.9,23.6,671.0,202.28,118.9
2018,9,30,10,15,847.0,110.0,0.85,23.85,698.5,258.62,163.67
2018,9,30,10,30,857.0,112.0,0.8,24.1,726.0,315.44,211.12
2018,9,30,10,45,838.0,123.5,0.7,24.3,737.0,370.33,257.81
2018,9,30,11,0,819.0,135.0,0.6,24.5,748.0,422.43,301.02
2018,9,30,11,15,785.5,152.5,0.65,24.65,747.5,470.08,340.43
2018,9,30,11,30,752.0,170.0,0.7,24.8,747.0,511.79,374.17
2018,9,30,11,45,606.0,224.5,0.7,24.9,690.5,521.92,383.95
2018,9,30,12,0,460.0,279.0,0.7,25.0,634.0,516.02,381.01
2018,9,30,12,15,329.5,305.5,0.7,25.0,559.0,479.19,355.74
2018,9,30,12,30,199.0,332.0,0.7,25.0,484.0,429.03,319.82
2018,9,30,12,45,355.0,294.0,0.65,25.0,559.0,528.23,393.25
2018,9,30,13,0,511.0,256.0,0.6,25.0,634.0,639.96,471.9
2018,9,30,13,15,362.0,252.0,0.65,25.05,516.0,544.98,405.32
2018,9,30,13,30,213.0,248.0,0.7,25.1,398.0,424.26,319.82
2018,9,30,13,45,284.5,246.5,0.7,25.1,438.5,493.3,372.39
2018,9,30,14,0,356.0,245.0,0.7,25.1,479.0,564.64,424.13
2018,9,30,14,15,358.0,234.5,0.8,25.0,459.0,567.53,427.77
2018,9,30,14,30,360.0,224.0,0.9,24.9,439.0,568.72,430.96
2018,9,30,14,45,326.0,208.0,1.0,24.8,392.0,529.86,405.16
2018,9,30,15,0,292.0,192.0,1.1,24.7,345.0,488.56,377.25
2018,9,30,15,15,226.0,178.0,1.1,24.7,290.0,419.01,326.28
2018,9,30,15,30,160.0,164.0,1.1,24.7,235.0,329.11,258.83
2018,9,30,15,45,178.0,145.5,1.3,24.25,216.0,327.0,260.18
2018,9,30,16,0,196.0,127.0,1.5,23.8,197.0,342.03,273.72
2018,9,30,16,15,171.0,106.5,1.45,23.35,160.5,296.21,238.23
2018,9,30,16,30,146.0,86.0,1.4,22.9,124.0,249.58,201.27
2018,9,30,16,45,115.5,68.0,1.35,22.45,94.0,185.12,148.8
2018,9,30,17,0,85.0,50.0,1.3,22.0,64.0,138.12,108.89
2018,9,30,17,15,55.5,33.0,1.25,21.5,41.0,93.62,69.36
2018,9,30,17,30,26.0,16.0,1.2,21.0,18.0,42.7,6.6
2018,9,30,17,45,13.0,8.0,1.1,20.55,9.0,16.11,0.0
2018,9,30,18,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,18.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.25,16.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.15,16.85,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.1,16.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.2,16.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,16.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,16.6,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,1,5,45,18.5,3.0,0.7,17.05,2.5,0.0,0.0
2018,10,1,6,0,37.0,6.0,0.7,17.1,5.0,0.0,0.0
2018,10,1,6,15,169.5,18.5,0.65,17.5,31.5,15.79,0.0
2018,10,1,6,30,302.0,31.0,0.6,17.9,58.0,25.82,14.32
2018,10,1,6,45,408.0,39.5,0.55,18.3,102.0,32.17,21.98
2018,10,1,7,0,514.0,48.0,0.5,18.7,146.0,38.57,28.06
2018,10,1,7,15,578.5,54.0,0.55,19.3,196.0,42.71,31.89
2018,10,1,7,30,643.0,60.0,0.6,19.9,246.0,46.86,35.54
2018,10,1,7,45,672.0,67.0,0.65,20.55,293.5,51.39,39.37
2018,10,1,8,0,701.0,74.0,0.7,21.2,341.0,55.75,42.94
2018,10,1,8,15,744.5,74.5,0.8,22.1,392.0,60.58,46.79
2018,10,1,8,30,788.0,75.0,0.9,23.0,443.0,60.58,46.46
2018,10,1,8,45,809.0,77.5,1.0,23.9,487.5,61.82,47.18
2018,10,1,9,0,830.0,80.0,1.1,24.8,532.0,63.05,47.89
2018,10,1,9,15,847.0,81.5,1.15,25.55,572.0,72.73,55.69
2018,10,1,9,30,864.0,83.0,1.2,26.3,612.0,87.7,54.23
2018,10,1,9,45,876.5,84.0,1.3,27.0,645.5,143.58,76.2
2018,10,1,10,0,889.0,85.0,1.4,27.7,679.0,200.48,113.79
2018,10,1,10,15,897.5,85.5,1.45,28.2,705.5,256.97,158.29
2018,10,1,10,30,906.0,86.0,1.5,28.7,732.0,313.54,205.56
2018,10,1,10,45,912.5,86.5,1.5,29.15,751.5,369.32,252.65
2018,10,1,11,0,919.0,87.0,1.5,29.6,771.0,424.51,298.51
2018,10,1,11,15,921.5,87.5,1.6,29.9,782.0,477.14,341.87
2018,10,1,11,30,924.0,88.0,1.7,30.2,793.0,528.31,382.95
2018,10,1,11,45,925.0,88.0,1.85,30.5,796.0,576.56,421.04
2018,10,1,12,0,926.0,88.0,2.0,30.8,799.0,622.77,456.71
2018,10,1,12,15,924.0,88.5,2.1,30.85,793.5,665.32,489.23
2018,10,1,12,30,922.0,89.0,2.2,30.9,788.0,705.23,519.28
2018,10,1,12,45,913.5,90.0,2.35,30.95,772.5,738.26,544.42
2018,10,1,13,0,905.0,91.0,2.5,31.0,757.0,767.92,565.79
2018,10,1,13,15,904.0,88.0,2.55,30.95,737.0,795.81,585.36
2018,10,1,13,30,903.0,85.0,2.6,30.9,717.0,820.43,602.84
2018,10,1,13,45,894.5,83.5,2.65,30.8,688.0,837.14,615.3
2018,10,1,14,0,886.0,82.0,2.7,30.7,659.0,850.16,625.54
2018,10,1,14,15,874.5,80.5,2.7,30.5,624.0,856.94,631.72
2018,10,1,14,30,863.0,79.0,2.7,30.3,589.0,860.02,635.64
2018,10,1,14,45,804.0,87.0,2.65,30.1,536.0,838.19,622.65
2018,10,1,15,0,745.0,95.0,2.6,29.9,483.0,803.35,600.96
2018,10,1,15,15,607.5,114.5,2.6,29.9,412.0,714.49,541.39
2018,10,1,15,30,470.0,134.0,2.6,29.9,341.0,608.43,467.77
2018,10,1,15,45,344.5,135.0,2.6,29.2,277.0,500.39,389.72
2018,10,1,16,0,219.0,136.0,2.6,28.5,213.0,374.66,295.04
2018,10,1,16,15,203.0,115.5,2.4,27.75,178.0,337.12,267.47
2018,10,1,16,30,187.0,95.0,2.2,27.0,143.0,298.59,237.7
2018,10,1,16,45,151.5,76.0,2.05,26.25,109.0,245.6,194.84
2018,10,1,17,0,116.0,57.0,1.9,25.5,75.0,193.16,150.93
2018,10,1,17,15,77.5,38.0,1.75,24.7,48.0,123.71,90.97
2018,10,1,17,30,39.0,19.0,1.6,23.9,21.0,59.36,0.0
2018,10,1,17,45,19.5,9.5,1.45,23.05,10.5,21.96,0.0
2018,10,1,18,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,20.05,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,19.05,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,18.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,2,5,45,8.0,1.5,0.5,18.2,1.5,0.0,0.0
2018,10,2,6,0,16.0,3.0,0.5,18.2,3.0,0.0,0.0
2018,10,2,6,15,11.0,7.5,0.5,18.55,8.0,6.4,0.0
2018,10,2,6,30,6.0,12.0,0.5,18.9,13.0,10.14,2.01
2018,10,2,6,45,57.0,26.0,0.55,19.25,36.5,20.67,12.05
2018,10,2,7,0,108.0,40.0,0.6,19.6,60.0,31.34,21.67
2018,10,2,7,15,107.5,55.0,0.5,20.15,80.5,42.13,31.27
2018,10,2,7,30,107.0,70.0,0.4,20.7,101.0,55.3,42.74
2018,10,2,7,45,67.5,82.5,0.3,21.3,103.5,63.98,50.1
2018,10,2,8,0,28.0,95.0,0.2,21.9,106.0,75.31,59.54
2018,10,2,8,15,67.5,133.0,0.45,22.7,163.5,101.8,81.59
2018,10,2,8,30,107.0,171.0,0.7,23.5,221.0,121.54,97.56
2018,10,2,8,45,90.5,181.0,0.95,24.3,226.0,133.76,107.1
2018,10,2,9,0,74.0,191.0,1.2,25.1,231.0,140.47,112.01
2018,10,2,9,15,225.5,212.5,1.35,25.75,347.0,138.61,109.93
2018,10,2,9,30,377.0,234.0,1.5,26.4,463.0,159.08,116.36
2018,10,2,9,45,522.5,198.5,1.65,27.05,535.0,171.5,110.78
2018,10,2,10,0,668.0,163.0,1.8,27.7,607.0,205.79,127.2
2018,10,2,10,15,619.0,193.0,1.9,28.1,617.0,261.41,172.61
2018,10,2,10,30,570.0,223.0,2.0,28.5,627.0,311.46,215.04
2018,10,2,10,45,629.0,204.0,2.05,28.9,661.0,355.97,250.35
2018,10,2,11,0,688.0,185.0,2.1,29.3,695.0,405.19,289.59
2018,10,2,11,15,562.5,232.5,2.2,29.55,653.5,430.16,313.04
2018,10,2,11,30,437.0,280.0,2.3,29.8,612.0,442.73,325.42
2018,10,2,11,45,541.0,237.5,2.4,30.0,649.5,493.96,364.71
2018,10,2,12,0,645.0,195.0,2.5,30.2,687.0,553.64,409.92
2018,10,2,12,15,722.0,166.5,2.6,30.3,713.5,611.86,453.79
2018,10,2,12,30,799.0,138.0,2.7,30.4,740.0,671.34,498.22
2018,10,2,12,45,815.5,128.5,2.8,30.5,733.5,709.42,526.75
2018,10,2,13,0,832.0,119.0,2.9,30.6,727.0,745.55,553.77
2018,10,2,13,15,774.5,137.0,3.0,30.6,690.0,750.44,558.17
2018,10,2,13,30,717.0,155.0,3.1,30.6,653.0,753.97,561.49
2018,10,2,13,45,707.5,151.5,3.2,30.55,626.0,766.02,571.47
2018,10,2,14,0,698.0,148.0,3.3,30.5,599.0,774.72,578.97
2018,10,2,14,15,597.0,165.0,3.4,30.2,536.0,723.27,545.0
2018,10,2,14,30,496.0,182.0,3.5,29.9,473.0,658.54,500.46
2018,10,2,14,45,480.0,162.5,3.6,29.65,427.5,632.48,484.7
2018,10,2,15,0,464.0,143.0,3.7,29.4,382.0,603.11,466.05
2018,10,2,15,15,576.0,115.5,3.7,29.4,384.5,685.65,528.07
2018,10,2,15,30,688.0,88.0,3.7,29.4,387.0,753.71,577.76
2018,10,2,15,45,663.0,80.5,3.8,28.4,340.5,721.39,558.33
2018,10,2,16,0,638.0,73.0,3.9,27.4,294.0,686.57,536.81
2018,10,2,16,15,575.0,68.0,3.75,26.65,243.0,620.38,489.5
2018,10,2,16,30,512.0,63.0,3.6,25.9,192.0,553.59,439.72
2018,10,2,16,45,415.0,55.0,3.5,25.15,143.5,455.02,362.95
2018,10,2,17,0,318.0,47.0,3.4,24.4,95.0,355.57,281.9
2018,10,2,17,15,221.0,33.5,3.15,23.65,60.5,259.76,194.11
2018,10,2,17,30,124.0,20.0,2.9,22.9,26.0,146.52,0.0
2018,10,2,17,45,62.0,10.0,2.6,22.15,13.0,52.37,0.0
2018,10,2,18,0,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.2,21.05,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,19.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,18.85,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.35,18.2,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.4,18.2,1.0,0.0,0.0
2018,10,3,6,15,0.0,2.5,1.65,18.6,2.5,2.13,0.0
2018,10,3,6,30,0.0,4.0,1.9,19.0,4.0,3.28,0.0
2018,10,3,6,45,0.0,5.5,2.15,19.35,5.5,4.51,0.0
2018,10,3,7,0,0.0,7.0,2.4,19.7,7.0,5.74,0.0
2018,10,3,7,15,0.0,9.0,2.6,20.1,9.0,7.39,0.83
2018,10,3,7,30,0.0,11.0,2.8,20.5,11.0,9.04,2.3
2018,10,3,7,45,0.0,13.5,2.95,20.9,13.5,11.11,4.1
2018,10,3,8,0,0.0,16.0,3.1,21.3,16.0,13.18,5.88
2018,10,3,8,15,0.0,21.5,3.3,21.9,21.5,17.73,9.79
2018,10,3,8,30,0.0,27.0,3.5,22.5,27.0,22.3,13.66
2018,10,3,8,45,9.0,98.5,3.7,23.05,103.5,81.13,63.85
2018,10,3,9,0,18.0,170.0,3.9,23.6,180.0,133.13,107.15
2018,10,3,9,15,43.5,214.5,3.95,23.95,240.5,154.45,124.34
2018,10,3,9,30,69.0,259.0,4.0,24.3,301.0,182.13,139.49
2018,10,3,9,45,111.5,282.0,4.1,24.65,354.0,200.1,149.68
2018,10,3,10,0,154.0,305.0,4.2,25.0,407.0,233.31,172.37
2018,10,3,10,15,181.0,316.5,4.2,25.1,441.0,262.22,193.53
2018,10,3,10,30,208.0,328.0,4.2,25.2,475.0,294.36,218.04
2018,10,3,10,45,181.0,334.5,4.25,25.3,464.5,309.01,231.18
2018,10,3,11,0,154.0,341.0,4.3,25.4,454.0,320.52,241.53
2018,10,3,11,15,110.0,335.5,4.25,25.35,417.0,313.03,237.29
2018,10,3,11,30,66.0,330.0,4.2,25.3,380.0,299.2,227.59
2018,10,3,11,45,47.5,298.0,4.15,25.2,334.0,271.83,207.22
2018,10,3,12,0,29.0,266.0,4.1,25.1,288.0,240.75,183.69
2018,10,3,12,15,45.5,288.5,4.05,24.85,322.5,274.68,210.3
2018,10,3,12,30,62.0,311.0,4.0,24.6,357.0,311.03,238.62
2018,10,3,12,45,100.0,323.5,3.95,24.4,396.5,355.77,273.7
2018,10,3,13,0,138.0,336.0,3.9,24.2,436.0,415.12,319.57
2018,10,3,13,15,119.0,316.0,3.8,24.05,400.5,392.64,302.9
2018,10,3,13,30,100.0,296.0,3.7,23.9,365.0,353.6,273.89
2018,10,3,13,45,58.0,258.5,3.6,23.7,298.0,288.55,223.95
2018,10,3,14,0,16.0,221.0,3.5,23.5,231.0,207.06,160.15
2018,10,3,14,15,9.5,182.5,3.35,23.4,188.5,166.91,128.9
2018,10,3,14,30,3.0,144.0,3.2,23.3,146.0,126.31,96.76
2018,10,3,14,45,1.5,114.5,3.1,23.15,115.5,98.35,74.59
2018,10,3,15,0,0.0,85.0,3.0,23.0,85.0,70.62,52.29
2018,10,3,15,15,0.0,76.5,3.0,23.0,76.5,63.49,46.65
2018,10,3,15,30,0.0,68.0,3.0,23.0,68.0,56.37,40.96
2018,10,3,15,45,36.0,92.0,2.8,22.75,104.5,119.23,94.21
2018,10,3,16,0,72.0,116.0,2.6,22.5,141.0,183.84,148.11
2018,10,3,16,15,114.5,104.5,2.4,22.2,136.5,227.47,184.65
2018,10,3,16,30,157.0,93.0,2.2,21.9,132.0,253.91,206.55
2018,10,3,16,45,130.0,72.5,1.95,21.65,99.5,207.03,166.88
2018,10,3,17,0,103.0,52.0,1.7,21.4,67.0,159.67,125.95
2018,10,3,17,15,81.0,33.5,1.5,20.95,42.5,134.78,97.49
2018,10,3,17,30,59.0,15.0,1.3,20.5,18.0,74.5,0.0
2018,10,3,17,45,29.5,7.5,1.05,20.1,9.0,6.4,0.0
2018,10,3,18,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,19.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,4,5,45,12.5,2.0,0.7,15.9,1.5,0.0,0.0
2018,10,4,6,0,25.0,4.0,0.7,15.9,3.0,0.0,0.0
2018,10,4,6,15,175.5,15.5,0.85,16.4,28.0,13.23,0.0
2018,10,4,6,30,326.0,27.0,1.0,16.9,53.0,22.51,10.47
2018,10,4,6,45,433.5,35.0,1.15,17.45,97.0,28.62,18.83
2018,10,4,7,0,541.0,43.0,1.3,18.0,141.0,34.79,24.74
2018,10,4,7,15,315.5,50.0,1.35,18.5,111.5,37.95,27.76
2018,10,4,7,30,90.0,57.0,1.4,19.0,82.0,45.88,34.78
2018,10,4,7,45,47.0,82.0,1.45,19.55,95.0,65.69,51.99
2018,10,4,8,0,4.0,107.0,1.5,20.1,108.0,85.44,68.82
2018,10,4,8,15,3.0,109.5,1.6,20.75,110.5,88.09,70.71
2018,10,4,8,30,2.0,112.0,1.7,21.4,113.0,90.57,72.44
2018,10,4,8,45,3.0,138.5,1.75,22.0,140.0,110.23,88.66
2018,10,4,9,0,4.0,165.0,1.8,22.6,167.0,129.42,104.22
2018,10,4,9,15,3.0,168.0,1.85,23.05,169.5,132.24,106.07
2018,10,4,9,30,2.0,171.0,1.9,23.5,172.0,135.12,103.23
2018,10,4,9,45,17.5,168.5,2.0,23.95,180.0,136.13,103.03
2018,10,4,10,0,33.0,166.0,2.1,24.4,188.0,133.86,100.08
2018,10,4,10,15,20.5,184.0,2.2,24.7,198.0,147.81,111.32
2018,10,4,10,30,8.0,202.0,2.3,25.0,208.0,164.82,124.85
2018,10,4,10,45,16.5,238.0,2.35,25.3,250.0,196.45,148.82
2018,10,4,11,0,25.0,274.0,2.4,25.6,292.0,229.53,173.76
2018,10,4,11,15,29.5,279.5,2.55,25.65,301.5,237.21,179.61
2018,10,4,11,30,34.0,285.0,2.7,25.7,311.0,248.82,188.59
2018,10,4,11,45,46.0,259.0,2.8,25.75,294.0,239.46,181.76
2018,10,4,12,0,58.0,233.0,2.9,25.8,277.0,229.83,174.9
2018,10,4,12,15,32.0,196.0,3.0,25.7,220.0,187.18,142.23
2018,10,4,12,30,6.0,159.0,3.1,25.6,163.0,137.08,103.13
2018,10,4,12,45,73.0,208.5,3.25,25.5,261.0,241.78,186.04
2018,10,4,13,0,140.0,258.0,3.4,25.4,359.0,343.15,264.81
2018,10,4,13,15,316.5,229.0,3.5,25.15,448.5,470.75,365.02
2018,10,4,13,30,493.0,200.0,3.6,24.9,538.0,611.24,472.5
2018,10,4,13,45,586.0,170.5,3.65,24.7,555.5,682.75,527.06
2018,10,4,14,0,679.0,141.0,3.7,24.5,573.0,747.31,576.1
2018,10,4,14,15,735.5,118.5,3.7,24.25,562.5,786.85,605.62
2018,10,4,14,30,792.0,96.0,3.7,24.0,552.0,819.88,630.75
2018,10,4,14,45,773.5,93.0,3.7,23.7,511.5,811.31,626.74
2018,10,4,15,0,755.0,90.0,3.7,23.4,471.0,799.2,620.56
2018,10,4,15,15,709.0,90.0,3.7,23.4,421.5,767.99,599.91
2018,10,4,15,30,663.0,90.0,3.7,23.4,372.0,729.8,573.97
2018,10,4,15,45,648.0,81.5,3.55,22.95,329.0,705.21,557.96
2018,10,4,16,0,633.0,73.0,3.4,22.5,286.0,677.99,539.28
2018,10,4,16,15,582.5,67.0,3.25,22.2,237.5,621.51,497.31
2018,10,4,16,30,532.0,61.0,3.1,21.9,189.0,564.07,452.82
2018,10,4,16,45,451.5,52.0,3.0,21.6,142.5,477.95,383.82
2018,10,4,17,0,371.0,43.0,2.9,21.3,96.0,393.47,312.43
2018,10,4,17,15,245.5,30.5,2.7,20.9,59.5,274.57,198.2
2018,10,4,17,30,120.0,18.0,2.5,20.5,23.0,102.93,0.0
2018,10,4,17,45,60.0,9.0,2.35,20.1,11.5,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,19.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,5,5,45,11.5,1.5,1.05,12.7,1.0,0.0,0.0
2018,10,5,6,0,23.0,3.0,1.1,12.8,2.0,0.0,0.0
2018,10,5,6,15,173.0,15.5,1.3,13.3,27.5,13.23,0.0
2018,10,5,6,30,323.0,28.0,1.5,13.8,53.0,23.5,10.68
2018,10,5,6,45,438.0,35.5,1.75,14.35,97.5,29.13,19.48
2018,10,5,7,0,553.0,43.0,2.0,14.9,142.0,34.91,25.15
2018,10,5,7,15,482.5,58.5,2.0,15.55,165.0,46.0,35.22
2018,10,5,7,30,412.0,74.0,2.0,16.2,188.0,55.01,43.25
2018,10,5,7,45,301.5,100.0,2.0,16.85,192.0,71.18,57.38
2018,10,5,8,0,191.0,126.0,2.0,17.5,196.0,89.91,73.46
2018,10,5,8,15,196.5,137.0,1.9,18.3,218.0,96.56,78.76
2018,10,5,8,30,202.0,148.0,1.8,19.1,240.0,102.95,83.75
2018,10,5,8,45,442.5,131.0,1.7,19.85,358.0,88.29,70.72
2018,10,5,9,0,683.0,114.0,1.6,20.6,476.0,77.79,61.38
2018,10,5,9,15,787.0,94.5,1.55,21.45,541.5,71.72,55.86
2018,10,5,9,30,891.0,75.0,1.5,22.3,607.0,77.34,60.26
2018,10,5,9,45,899.5,77.0,1.4,23.1,639.5,134.82,71.24
2018,10,5,10,0,908.0,79.0,1.3,23.9,672.0,192.85,109.05
2018,10,5,10,15,914.5,80.5,1.4,24.5,698.0,250.45,154.61
2018,10,5,10,30,921.0,82.0,1.5,25.1,724.0,307.91,203.2
2018,10,5,10,45,903.0,92.0,1.65,25.7,735.5,363.77,251.88
2018,10,5,11,0,885.0,102.0,1.8,26.3,747.0,416.63,297.39
2018,10,5,11,15,908.5,93.5,1.95,26.65,763.5,469.31,341.37
2018,10,5,11,30,932.0,85.0,2.1,27.0,780.0,522.11,384.52
2018,10,5,11,45,931.0,86.0,2.2,27.3,782.0,570.26,423.2
2018,10,5,12,0,930.0,87.0,2.3,27.6,784.0,616.18,459.23
2018,10,5,12,15,925.5,88.0,2.4,27.75,777.5,657.56,491.44
2018,10,5,12,30,921.0,89.0,2.5,27.9,771.0,696.1,520.97
2018,10,5,12,45,912.5,90.5,2.55,28.0,755.5,729.37,546.13
2018,10,5,13,0,904.0,92.0,2.6,28.1,740.0,759.31,567.82
2018,10,5,13,15,868.0,102.5,2.65,28.05,709.5,774.13,578.78
2018,10,5,13,30,832.0,113.0,2.7,28.0,679.0,791.71,591.89
2018,10,5,13,45,801.5,117.5,2.75,27.95,644.0,796.44,596.32
2018,10,5,14,0,771.0,122.0,2.8,27.9,609.0,796.78,598.0
2018,10,5,14,15,657.5,144.0,2.95,27.7,543.0,747.1,566.04
2018,10,5,14,30,544.0,166.0,3.1,27.5,477.0,677.83,519.0
2018,10,5,14,45,671.5,123.0,3.25,27.3,478.5,760.01,581.03
2018,10,5,15,0,799.0,80.0,3.4,27.1,480.0,823.22,627.64
2018,10,5,15,15,780.0,76.0,3.4,27.1,435.5,806.05,616.87
2018,10,5,15,30,761.0,72.0,3.4,27.1,391.0,785.59,604.22
2018,10,5,15,45,727.0,68.0,3.55,26.3,342.0,748.99,582.18
2018,10,5,16,0,693.0,64.0,3.7,25.5,293.0,709.81,557.23
2018,10,5,16,15,643.5,58.5,3.45,24.8,243.0,659.42,520.88
2018,10,5,16,30,594.0,53.0,3.2,24.1,193.0,602.9,477.94
2018,10,5,16,45,513.5,46.0,3.0,23.35,145.5,518.78,411.56
2018,10,5,17,0,433.0,39.0,2.8,22.6,98.0,436.33,342.1
2018,10,5,17,15,293.5,28.0,2.6,21.85,60.5,307.03,213.11
2018,10,5,17,30,154.0,17.0,2.4,21.1,23.0,126.32,0.0
2018,10,5,17,45,77.0,8.5,2.15,20.3,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,19.1,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,6,5,45,10.5,1.5,2.5,15.25,1.0,0.0,0.0
2018,10,6,6,0,21.0,3.0,2.5,15.3,2.0,0.0,0.0
2018,10,6,6,15,108.5,14.5,2.65,15.6,21.5,12.38,0.0
2018,10,6,6,30,196.0,26.0,2.8,15.9,41.0,20.24,7.55
2018,10,6,6,45,316.5,37.5,2.9,16.2,83.5,30.51,20.39
2018,10,6,7,0,437.0,49.0,3.0,16.5,126.0,39.42,28.86
2018,10,6,7,15,496.0,58.0,3.0,16.95,172.0,45.77,34.78
2018,10,6,7,30,555.0,67.0,3.0,17.4,218.0,51.98,40.36
2018,10,6,7,45,652.0,64.5,3.0,17.85,277.0,49.69,38.3
2018,10,6,8,0,749.0,62.0,3.0,18.3,336.0,52.18,40.36
2018,10,6,8,15,780.5,64.5,3.1,19.05,384.5,53.77,41.51
2018,10,6,8,30,812.0,67.0,3.2,19.8,433.0,55.38,42.65
2018,10,6,8,45,835.5,68.0,3.3,20.5,477.5,63.57,49.45
2018,10,6,9,0,859.0,69.0,3.4,21.2,522.0,64.71,50.13
2018,10,6,9,15,873.5,71.5,3.6,21.9,561.5,66.66,51.5
2018,10,6,9,30,888.0,74.0,3.8,22.6,601.0,75.04,58.32
2018,10,6,9,45,898.5,76.0,3.95,23.3,634.5,132.45,69.98
2018,10,6,10,0,909.0,78.0,4.1,24.0,668.0,190.64,107.98
2018,10,6,10,15,917.5,78.5,4.2,24.3,694.5,247.9,153.84
2018,10,6,10,30,926.0,79.0,4.3,24.6,721.0,305.19,203.3
2018,10,6,10,45,931.5,80.5,4.45,24.95,740.5,362.12,253.54
2018,10,6,11,0,937.0,82.0,4.6,25.3,760.0,418.34,302.85
2018,10,6,11,15,940.5,82.5,4.65,25.45,771.5,471.94,349.37
2018,10,6,11,30,944.0,83.0,4.7,25.6,783.0,524.11,393.65
2018,10,6,11,45,945.0,83.0,4.8,25.7,785.5,572.89,434.51
2018,10,6,12,0,946.0,83.0,4.9,25.8,788.0,619.55,472.82
2018,10,6,12,15,945.0,83.5,5.0,25.8,783.0,663.14,508.23
2018,10,6,12,30,944.0,84.0,5.1,25.8,778.0,704.1,541.07
2018,10,6,12,45,940.0,83.5,5.15,25.8,764.0,739.19,568.98
2018,10,6,13,0,936.0,83.0,5.2,25.8,750.0,771.08,593.11
2018,10,6,13,15,929.5,82.5,5.25,25.65,728.0,797.78,613.31
2018,10,6,13,30,923.0,82.0,5.3,25.5,706.0,820.93,631.15
2018,10,6,13,45,913.0,81.5,5.3,25.35,676.5,837.68,644.35
2018,10,6,14,0,903.0,81.0,5.3,25.2,647.0,850.69,655.08
2018,10,6,14,15,890.5,79.5,5.3,25.0,611.0,856.7,661.16
2018,10,6,14,30,878.0,78.0,5.3,24.8,575.0,858.94,664.77
2018,10,6,14,45,860.5,76.0,5.3,24.6,533.0,852.55,662.37
2018,10,6,15,0,843.0,74.0,5.3,24.4,491.0,851.55,663.97
2018,10,6,15,15,819.0,71.0,5.3,24.4,444.5,831.24,651.1
2018,10,6,15,30,795.0,68.0,5.3,24.4,398.0,807.58,635.68
2018,10,6,15,45,760.5,64.5,5.2,23.75,348.0,771.05,611.48
2018,10,6,16,0,726.0,61.0,5.1,23.1,298.0,731.87,584.43
2018,10,6,16,15,674.5,56.0,4.8,22.55,246.5,674.09,540.9
2018,10,6,16,30,623.0,51.0,4.5,22.0,195.0,621.99,499.61
2018,10,6,16,45,538.5,44.0,4.15,21.45,146.0,534.39,428.32
2018,10,6,17,0,454.0,37.0,3.8,20.9,97.0,448.74,354.09
2018,10,6,17,15,299.0,26.0,3.5,20.25,58.5,304.75,202.92
2018,10,6,17,30,144.0,15.0,3.2,19.6,20.0,116.84,0.0
2018,10,6,17,45,72.0,7.5,2.85,18.9,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,7,5,45,13.0,1.5,2.0,13.35,1.0,0.0,0.0
2018,10,7,6,0,26.0,3.0,2.0,13.4,2.0,0.0,0.0
2018,10,7,6,15,185.0,14.0,2.3,14.25,26.0,11.95,0.0
2018,10,7,6,30,344.0,25.0,2.6,15.1,50.0,20.97,7.13
2018,10,7,6,45,458.0,33.5,2.85,15.9,95.0,27.61,17.88
2018,10,7,7,0,572.0,42.0,3.1,16.7,140.0,37.36,27.0
2018,10,7,7,15,638.0,47.0,3.4,17.45,191.0,41.22,30.68
2018,10,7,7,30,704.0,52.0,3.7,18.2,242.0,45.17,34.23
2018,10,7,7,45,745.5,56.0,4.0,18.9,293.5,48.12,36.75
2018,10,7,8,0,787.0,60.0,4.3,19.6,345.0,51.08,39.18
2018,10,7,8,15,815.5,63.5,4.4,20.35,394.5,53.48,41.04
2018,10,7,8,30,844.0,67.0,4.5,21.1,444.0,62.77,48.81
2018,10,7,8,45,864.5,69.0,4.65,21.8,489.0,64.66,50.13
2018,10,7,9,0,885.0,71.0,4.8,22.5,534.0,66.45,51.37
2018,10,7,9,15,899.5,73.0,4.75,23.05,574.0,68.08,52.48
2018,10,7,9,30,914.0,75.0,4.7,23.6,614.0,74.71,57.82
2018,10,7,9,45,924.5,76.0,4.7,24.15,647.5,132.97,69.76
2018,10,7,10,0,935.0,77.0,4.7,24.7,681.0,191.94,107.78
2018,10,7,10,15,942.5,78.0,4.7,25.1,707.5,250.8,154.67
2018,10,7,10,30,950.0,79.0,4.7,25.5,734.0,309.57,205.19
2018,10,7,10,45,955.0,80.0,4.65,25.9,753.0,367.25,255.82
2018,10,7,11,0,960.0,81.0,4.6,26.3,772.0,424.08,305.3
2018,10,7,11,15,962.5,82.0,4.55,26.6,783.0,478.8,352.2
2018,10,7,11,30,965.0,83.0,4.5,26.9,794.0,531.96,396.59
2018,10,7,11,45,964.5,83.0,4.5,27.2,795.5,580.92,436.71
2018,10,7,12,0,964.0,83.0,4.5,27.5,797.0,627.56,473.97
2018,10,7,12,15,961.0,83.5,4.45,27.6,790.5,670.64,507.94
2018,10,7,12,30,958.0,84.0,4.4,27.7,784.0,710.88,539.07
2018,10,7,12,45,953.0,83.5,4.4,27.85,769.0,745.75,565.81
2018,10,7,13,0,948.0,83.0,4.4,28.0,754.0,777.3,588.73
2018,10,7,13,15,940.0,82.5,4.4,28.0,730.5,803.18,607.33
2018,10,7,13,30,932.0,82.0,4.4,28.0,707.0,825.4,623.49
2018,10,7,13,45,922.0,81.0,4.4,28.0,677.0,841.77,635.72
2018,10,7,14,0,912.0,80.0,4.4,28.0,647.0,854.34,645.5
2018,10,7,14,15,896.5,78.5,4.45,27.85,609.5,857.91,649.82
2018,10,7,14,30,881.0,77.0,4.5,27.7,572.0,857.6,651.66
2018,10,7,14,45,861.0,75.5,4.5,27.55,529.0,849.66,648.12
2018,10,7,15,0,841.0,74.0,4.5,27.4,486.0,847.05,648.45
2018,10,7,15,15,816.5,71.5,4.5,27.4,439.5,826.97,636.03
2018,10,7,15,30,792.0,69.0,4.5,27.4,393.0,803.56,621.14
2018,10,7,15,45,752.5,65.5,4.35,26.75,342.0,762.76,594.31
2018,10,7,16,0,713.0,62.0,4.2,26.1,291.0,719.4,564.67
2018,10,7,16,15,652.0,57.0,3.6,25.15,238.5,653.86,516.3
2018,10,7,16,30,591.0,52.0,3.0,24.2,186.0,594.93,470.55
2018,10,7,16,45,498.5,45.0,2.45,23.3,137.5,501.79,396.14
2018,10,7,17,0,406.0,38.0,1.9,22.4,89.0,410.74,318.52
2018,10,7,17,15,262.5,26.0,1.7,21.6,53.0,272.71,166.13
2018,10,7,17,30,119.0,14.0,1.5,20.8,17.0,97.49,0.0
2018,10,7,17,45,59.5,7.0,1.35,20.0,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,5,45,11.5,1.5,1.1,15.4,1.0,0.0,0.0
2018,10,8,6,0,23.0,3.0,1.1,15.4,2.0,0.0,0.0
2018,10,8,6,15,175.5,13.5,1.1,16.1,24.5,11.52,0.0
2018,10,8,6,30,328.0,24.0,1.1,16.8,47.0,20.11,5.43
2018,10,8,6,45,444.0,31.5,1.1,17.5,90.5,25.9,16.25
2018,10,8,7,0,560.0,39.0,1.1,18.2,134.0,34.62,24.46
2018,10,8,7,15,626.5,44.0,1.15,19.0,184.0,38.58,28.2
2018,10,8,7,30,693.0,49.0,1.2,19.8,234.0,42.62,31.79
2018,10,8,7,45,734.5,53.0,1.3,20.55,284.5,45.65,34.37
2018,10,8,8,0,776.0,57.0,1.4,21.3,335.0,48.67,36.83
2018,10,8,8,15,804.5,60.0,1.55,22.15,383.5,50.76,38.41
2018,10,8,8,30,833.0,63.0,1.7,23.0,432.0,59.8,45.89
2018,10,8,8,45,853.0,65.0,1.85,23.8,476.5,61.71,47.21
2018,10,8,9,0,873.0,67.0,2.0,24.6,521.0,63.54,48.45
2018,10,8,9,15,886.5,68.5,2.0,25.05,559.5,64.85,49.32
2018,10,8,9,30,900.0,70.0,2.0,25.5,598.0,69.47,52.96
2018,10,8,9,45,910.5,71.5,2.0,26.0,631.0,127.05,65.34
2018,10,8,10,0,921.0,73.0,2.0,26.5,664.0,185.38,102.11
2018,10,8,10,15,928.0,73.5,2.0,26.85,689.5,242.8,146.97
2018,10,8,10,30,935.0,74.0,2.0,27.2,715.0,300.06,195.27
2018,10,8,10,45,939.5,75.0,2.0,27.55,733.0,356.56,243.89
2018,10,8,11,0,944.0,76.0,2.0,27.9,751.0,412.18,291.29
2018,10,8,11,15,947.0,76.5,2.05,28.15,762.0,465.65,336.23
2018,10,8,11,30,950.0,77.0,2.1,28.4,773.0,517.62,378.8
2018,10,8,11,45,950.0,77.0,2.1,28.7,775.0,565.88,417.22
2018,10,8,12,0,950.0,77.0,2.1,29.0,777.0,611.89,452.86
2018,10,8,12,15,948.5,77.0,2.15,29.1,771.0,654.58,485.77
2018,10,8,12,30,947.0,77.0,2.2,29.2,765.0,694.54,516.05
2018,10,8,12,45,942.5,77.0,2.2,29.35,750.5,729.58,541.94
2018,10,8,13,0,938.0,77.0,2.2,29.5,736.0,761.39,564.13
2018,10,8,13,15,932.0,76.0,2.25,29.5,714.0,787.69,582.62
2018,10,8,13,30,926.0,75.0,2.3,29.5,692.0,810.45,598.87
2018,10,8,13,45,917.0,74.5,2.3,29.5,663.0,827.78,611.25
2018,10,8,14,0,908.0,74.0,2.3,29.5,634.0,841.4,621.34
2018,10,8,14,15,895.5,72.5,2.3,29.3,598.0,847.21,626.89
2018,10,8,14,30,883.0,71.0,2.3,29.1,562.0,849.24,630.14
2018,10,8,14,45,865.5,69.0,2.35,28.95,520.0,842.66,628.04
2018,10,8,15,0,848.0,67.0,2.4,28.8,478.0,832.47,623.61
2018,10,8,15,15,824.0,64.0,2.4,28.8,431.5,811.89,611.33
2018,10,8,15,30,800.0,61.0,2.4,28.8,385.0,797.09,602.9
2018,10,8,15,45,765.0,58.0,2.4,28.05,335.5,760.89,580.89
2018,10,8,16,0,730.0,55.0,2.4,27.3,286.0,722.16,556.17
2018,10,8,16,15,676.0,51.0,2.1,26.3,235.0,663.97,514.71
2018,10,8,16,30,622.0,47.0,1.8,25.3,184.0,604.5,469.98
