Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,16,45,533.5,40.5,1.5,24.3,136.0,521.68,404.94
2018,10,8,17,0,445.0,34.0,1.2,23.3,88.0,434.79,331.01
2018,10,8,17,15,290.5,23.5,1.15,22.55,52.0,287.16,154.27
2018,10,8,17,30,136.0,13.0,1.1,21.8,16.0,108.37,0.0
2018,10,8,17,45,68.0,6.5,1.05,21.0,8.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,18.3,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,18.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.2,17.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.15,17.65,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.2,17.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.25,17.4,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.35,17.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,5,45,7.5,1.0,1.0,15.45,0.5,0.0,0.0
2018,10,9,6,0,15.0,2.0,1.0,15.4,1.0,0.0,0.0
2018,10,9,6,15,157.5,13.0,1.05,16.1,22.5,11.1,0.0
2018,10,9,6,30,300.0,24.0,1.1,16.8,44.0,20.14,4.04
2018,10,9,6,45,420.0,32.0,1.15,17.5,87.0,26.32,16.51
2018,10,9,7,0,540.0,40.0,1.2,18.2,130.0,32.6,22.67
2018,10,9,7,15,547.0,48.0,1.2,18.95,166.0,38.23,27.88
2018,10,9,7,30,554.0,56.0,1.2,19.7,202.0,43.6,32.66
2018,10,9,7,45,613.5,64.5,1.2,20.5,257.0,49.56,37.78
2018,10,9,8,0,673.0,73.0,1.2,21.3,312.0,55.37,42.64
2018,10,9,8,15,739.0,72.0,1.15,22.25,368.5,59.22,45.67
2018,10,9,8,30,805.0,71.0,1.1,23.2,425.0,58.41,44.66
2018,10,9,8,45,835.0,71.0,1.0,24.15,471.0,58.12,44.1
2018,10,9,9,0,865.0,71.0,0.9,25.1,517.0,66.13,50.53
2018,10,9,9,15,876.5,74.5,0.9,25.6,556.0,68.7,52.42
2018,10,9,9,30,888.0,78.0,0.9,26.1,595.0,72.86,55.63
2018,10,9,9,45,895.0,81.5,0.85,26.6,627.5,130.98,69.11
2018,10,9,10,0,902.0,85.0,0.8,27.1,660.0,189.51,105.42
2018,10,9,10,15,910.0,86.0,0.8,27.5,686.0,246.64,149.06
2018,10,9,10,30,918.0,87.0,0.8,27.9,712.0,303.76,196.08
2018,10,9,10,45,923.0,87.5,0.75,28.3,730.0,359.33,242.57
2018,10,9,11,0,928.0,88.0,0.7,28.7,748.0,414.07,287.69
2018,10,9,11,15,931.0,88.5,0.8,29.0,758.5,466.94,331.14
2018,10,9,11,30,934.0,89.0,0.9,29.3,769.0,518.34,372.36
2018,10,9,11,45,935.0,89.0,1.0,29.55,771.5,566.59,410.31
2018,10,9,12,0,936.0,89.0,1.1,29.8,774.0,612.74,445.79
2018,10,9,12,15,933.5,89.0,1.2,29.9,767.5,654.48,477.68
2018,10,9,12,30,931.0,89.0,1.3,30.0,761.0,693.45,507.06
2018,10,9,12,45,926.0,89.0,1.45,30.1,746.5,727.82,533.27
2018,10,9,13,0,921.0,89.0,1.6,30.2,732.0,758.98,556.53
2018,10,9,13,15,913.0,88.5,1.75,30.1,709.0,784.08,575.13
2018,10,9,13,30,905.0,88.0,1.9,30.0,686.0,805.62,591.54
2018,10,9,13,45,874.5,92.0,2.0,29.95,649.5,810.5,596.49
2018,10,9,14,0,844.0,96.0,2.1,29.9,613.0,818.98,604.15
2018,10,9,14,15,786.0,104.0,2.3,29.55,563.0,797.5,593.21
2018,10,9,14,30,728.0,112.0,2.5,29.2,513.0,775.92,582.18
2018,10,9,14,45,751.5,97.0,2.65,28.85,483.5,784.53,591.5
2018,10,9,15,0,775.0,82.0,2.8,28.5,454.0,794.38,601.55
2018,10,9,15,15,734.5,81.0,2.8,28.5,405.5,762.24,580.67
2018,10,9,15,30,694.0,80.0,2.8,28.5,357.0,732.34,561.31
2018,10,9,15,45,675.5,73.5,3.05,27.45,314.0,707.06,548.11
2018,10,9,16,0,657.0,67.0,3.3,26.4,271.0,679.26,531.86
2018,10,9,16,15,564.5,63.5,3.25,25.55,216.5,591.53,468.03
2018,10,9,16,30,472.0,60.0,3.2,24.7,162.0,503.73,401.19
2018,10,9,16,45,397.0,48.5,3.1,23.8,118.5,421.55,335.02
2018,10,9,17,0,322.0,37.0,3.0,22.9,75.0,341.49,264.6
2018,10,9,17,15,206.0,24.5,2.85,22.1,44.5,220.62,98.31
2018,10,9,17,30,90.0,12.0,2.7,21.3,14.0,74.3,0.0
2018,10,9,17,45,45.0,6.0,2.6,20.55,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,19.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,18.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,6,15,77.5,9.5,1.8,14.2,14.5,8.11,0.0
2018,10,10,6,30,155.0,19.0,1.9,14.4,29.0,14.83,0.25
2018,10,10,6,45,264.0,31.0,1.95,14.6,66.5,25.0,15.51
2018,10,10,7,0,373.0,43.0,2.0,14.8,104.0,34.38,24.53
2018,10,10,7,15,302.5,42.5,2.0,15.25,103.0,32.41,23.14
2018,10,10,7,30,232.0,42.0,2.0,15.7,102.0,31.29,22.28
2018,10,10,7,45,118.5,60.0,1.95,16.1,91.0,45.57,34.96
2018,10,10,8,0,5.0,78.0,1.9,16.5,80.0,64.06,51.17
2018,10,10,8,15,30.0,117.5,1.9,17.05,130.5,90.74,74.22
2018,10,10,8,30,55.0,157.0,1.9,17.6,181.0,116.87,96.36
2018,10,10,8,45,116.0,178.0,1.9,18.1,235.5,125.87,103.54
2018,10,10,9,0,177.0,199.0,1.9,18.6,290.0,139.18,114.32
2018,10,10,9,15,240.0,206.0,1.9,19.15,339.0,135.99,111.05
2018,10,10,9,30,303.0,213.0,1.9,19.7,388.0,140.17,114.06
2018,10,10,9,45,323.0,226.0,1.9,20.3,422.0,173.44,124.33
2018,10,10,10,0,343.0,239.0,1.9,20.9,456.0,209.36,147.99
2018,10,10,10,15,478.0,215.5,1.85,21.35,531.5,240.94,166.8
2018,10,10,10,30,613.0,192.0,1.8,21.8,607.0,292.8,204.33
2018,10,10,10,45,768.5,140.5,1.8,22.25,674.5,346.79,245.35
2018,10,10,11,0,924.0,89.0,1.8,22.7,742.0,411.45,296.27
2018,10,10,11,15,926.5,89.0,1.8,23.0,752.0,463.45,340.57
2018,10,10,11,30,929.0,89.0,1.8,23.3,762.0,513.91,382.47
2018,10,10,11,45,930.0,89.0,1.8,23.6,764.0,561.85,421.21
2018,10,10,12,0,931.0,89.0,1.8,23.9,766.0,607.69,457.24
2018,10,10,12,15,927.0,89.5,1.8,24.05,759.0,648.71,489.08
2018,10,10,12,30,923.0,90.0,1.8,24.2,752.0,686.88,518.13
2018,10,10,12,45,916.0,90.5,1.85,24.35,736.5,720.05,543.39
2018,10,10,13,0,909.0,91.0,1.9,24.5,721.0,749.92,565.72
2018,10,10,13,15,891.5,93.5,1.95,24.5,695.5,770.69,580.76
2018,10,10,13,30,874.0,96.0,2.0,24.5,670.0,787.55,593.34
2018,10,10,13,45,827.5,104.5,2.05,24.5,628.5,791.48,597.23
2018,10,10,14,0,781.0,113.0,2.1,24.5,587.0,783.7,593.32
2018,10,10,14,15,812.0,98.0,2.15,24.35,565.5,809.92,613.46
2018,10,10,14,30,843.0,83.0,2.2,24.2,544.0,832.68,631.06
2018,10,10,14,45,822.0,80.5,2.3,24.0,501.5,822.78,626.88
2018,10,10,15,0,801.0,78.0,2.4,23.8,459.0,809.21,620.43
2018,10,10,15,15,774.0,74.5,2.4,23.8,412.5,785.76,605.73
2018,10,10,15,30,747.0,71.0,2.4,23.8,366.0,759.07,588.53
2018,10,10,15,45,705.5,67.5,2.5,23.1,316.5,717.04,561.88
2018,10,10,16,0,664.0,64.0,2.6,22.4,267.0,678.69,536.65
2018,10,10,16,15,600.5,59.0,2.6,21.75,217.0,613.33,488.9
2018,10,10,16,30,537.0,54.0,2.6,21.1,167.0,547.41,438.05
2018,10,10,16,45,436.5,45.5,2.55,20.45,121.0,447.78,357.71
2018,10,10,17,0,336.0,37.0,2.5,19.8,75.0,350.53,271.92
2018,10,10,17,15,200.5,23.5,2.5,19.15,43.0,211.73,66.45
2018,10,10,17,30,65.0,10.0,2.5,18.5,11.0,54.57,0.0
2018,10,10,17,45,32.5,5.0,2.45,17.9,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.25,14.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,10,11,6,15,68.5,13.0,0.25,14.95,17.0,11.1,0.0
2018,10,11,6,30,137.0,26.0,0.3,15.2,34.0,20.18,0.15
2018,10,11,6,45,255.5,39.5,0.35,15.5,73.5,30.5,20.0
2018,10,11,7,0,374.0,53.0,0.4,15.8,113.0,40.74,29.98
2018,10,11,7,15,411.0,64.5,0.55,16.15,152.0,48.96,37.64
2018,10,11,7,30,448.0,76.0,0.7,16.5,191.0,56.93,44.85
2018,10,11,7,45,492.5,83.5,0.85,16.85,234.5,63.47,50.61
2018,10,11,8,0,537.0,91.0,1.0,17.2,278.0,67.77,54.26
2018,10,11,8,15,516.0,106.0,1.1,17.6,306.5,76.91,62.01
2018,10,11,8,30,495.0,121.0,1.2,18.0,335.0,84.49,68.3
2018,10,11,8,45,565.5,121.5,1.3,18.45,390.5,84.42,67.91
2018,10,11,9,0,636.0,122.0,1.4,18.9,446.0,83.64,66.93
2018,10,11,9,15,548.0,156.0,1.4,19.3,450.0,103.46,83.53
2018,10,11,9,30,460.0,190.0,1.4,19.7,454.0,120.93,97.9
2018,10,11,9,45,294.5,228.0,1.45,20.1,400.5,171.81,124.18
2018,10,11,10,0,129.0,266.0,1.5,20.5,347.0,203.9,152.88
2018,10,11,10,15,113.5,283.5,1.55,21.0,357.0,225.48,169.81
2018,10,11,10,30,98.0,301.0,1.6,21.5,367.0,250.51,189.77
2018,10,11,10,45,121.0,310.0,1.6,22.0,393.5,270.99,204.92
2018,10,11,11,0,144.0,319.0,1.6,22.5,420.0,298.8,225.94
2018,10,11,11,15,251.0,292.5,1.6,22.85,472.0,336.94,254.1
2018,10,11,11,30,358.0,266.0,1.6,23.2,524.0,385.68,291.1
2018,10,11,11,45,528.5,217.0,1.65,23.55,598.5,460.59,347.91
2018,10,11,12,0,699.0,168.0,1.7,23.9,673.0,547.79,413.52
2018,10,11,12,15,793.5,134.5,1.65,24.05,703.5,610.27,460.42
2018,10,11,12,30,888.0,101.0,1.6,24.2,734.0,672.51,506.72
2018,10,11,12,45,887.5,99.0,1.6,24.35,721.0,706.59,532.02
2018,10,11,13,0,887.0,97.0,1.6,24.5,708.0,737.79,555.12
2018,10,11,13,15,881.0,95.5,1.55,24.55,686.0,762.42,571.87
2018,10,11,13,30,875.0,94.0,1.5,24.6,664.0,783.66,586.25
2018,10,11,13,45,866.5,91.5,1.45,24.7,635.0,798.4,596.18
2018,10,11,14,0,858.0,89.0,1.4,24.8,606.0,809.52,603.83
2018,10,11,14,15,844.0,87.0,1.35,24.7,570.0,821.12,612.42
2018,10,11,14,30,830.0,85.0,1.3,24.6,534.0,821.38,613.51
2018,10,11,14,45,811.0,82.0,1.2,24.45,492.5,812.5,608.18
2018,10,11,15,0,792.0,79.0,1.1,24.3,451.0,800.0,600.51
2018,10,11,15,15,765.0,75.5,1.1,24.3,405.0,776.57,586.35
2018,10,11,15,30,738.0,72.0,1.1,24.3,359.0,749.94,569.79
2018,10,11,15,45,698.0,67.5,0.85,23.75,310.0,708.07,540.29
2018,10,11,16,0,658.0,63.0,0.6,23.2,261.0,669.92,512.4
2018,10,11,16,15,597.5,57.5,0.6,22.55,212.0,606.64,468.5
2018,10,11,16,30,537.0,52.0,0.6,21.9,163.0,542.82,421.57
2018,10,11,16,45,439.5,43.5,0.55,21.25,117.5,446.06,346.35
2018,10,11,17,0,342.0,35.0,0.5,20.6,72.0,351.82,264.18
2018,10,11,17,15,204.5,22.0,0.6,19.9,41.0,209.74,24.45
2018,10,11,17,30,67.0,9.0,0.7,19.2,10.0,54.9,0.0
2018,10,11,17,45,33.5,4.5,0.8,18.5,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,6,15,82.5,12.0,1.1,14.35,16.5,10.24,0.0
2018,10,12,6,30,165.0,24.0,1.3,15.0,33.0,18.7,0.0
2018,10,12,6,45,283.0,36.0,1.45,15.6,72.0,29.7,19.09
2018,10,12,7,0,401.0,48.0,1.6,16.2,111.0,39.02,28.33
2018,10,12,7,15,476.0,57.0,1.6,16.95,158.0,45.44,34.37
2018,10,12,7,30,551.0,66.0,1.6,17.7,205.0,51.78,40.09
2018,10,12,7,45,600.5,71.5,1.65,18.45,253.0,55.07,42.93
2018,10,12,8,0,650.0,77.0,1.7,19.2,301.0,58.38,45.66
2018,10,12,8,15,684.0,82.0,1.7,20.25,348.0,61.14,47.75
2018,10,12,8,30,718.0,87.0,1.7,21.3,395.0,63.86,49.75
2018,10,12,8,45,742.5,90.5,1.7,22.35,438.0,71.46,55.88
2018,10,12,9,0,767.0,94.0,1.7,23.4,481.0,73.15,56.89
2018,10,12,9,15,792.5,93.5,1.6,24.25,520.5,72.0,55.56
2018,10,12,9,30,818.0,93.0,1.5,25.1,560.0,71.03,54.41
2018,10,12,9,45,841.0,90.0,1.45,25.95,594.0,119.4,63.56
2018,10,12,10,0,864.0,87.0,1.4,26.8,628.0,180.63,101.0
2018,10,12,10,15,873.0,88.5,1.45,27.35,653.5,235.98,143.02
2018,10,12,10,30,882.0,90.0,1.5,27.9,679.0,291.48,188.86
2018,10,12,10,45,888.5,90.0,1.55,28.45,697.0,345.0,234.31
2018,10,12,11,0,895.0,90.0,1.6,29.0,715.0,397.87,278.89
2018,10,12,11,15,898.5,90.5,1.75,29.25,725.5,449.07,321.94
2018,10,12,11,30,902.0,91.0,1.9,29.5,736.0,498.9,362.96
2018,10,12,11,45,903.0,91.0,2.0,29.8,738.0,545.44,400.33
2018,10,12,12,0,904.0,91.0,2.1,30.1,740.0,589.96,435.25
2018,10,12,12,15,901.0,91.0,2.25,30.2,733.5,629.87,466.69
2018,10,12,12,30,898.0,91.0,2.4,30.3,727.0,667.07,495.63
2018,10,12,12,45,892.0,91.5,2.55,30.4,712.5,699.9,521.03
2018,10,12,13,0,886.0,92.0,2.7,30.5,698.0,729.58,543.92
2018,10,12,13,15,879.0,90.5,2.8,30.45,675.5,753.24,561.32
2018,10,12,13,30,872.0,89.0,2.9,30.4,653.0,773.45,576.42
2018,10,12,13,45,861.0,88.0,3.05,30.35,624.0,787.59,587.8
2018,10,12,14,0,850.0,87.0,3.2,30.3,595.0,798.11,596.91
2018,10,12,14,15,835.5,84.5,3.3,30.1,559.0,808.39,606.15
2018,10,12,14,30,821.0,82.0,3.4,29.9,523.0,807.44,607.81
2018,10,12,14,45,801.0,80.0,3.5,29.7,482.0,798.81,604.32
2018,10,12,15,0,781.0,78.0,3.6,29.5,441.0,786.63,598.39
2018,10,12,15,15,753.5,74.5,3.6,29.5,395.5,762.79,583.23
2018,10,12,15,30,726.0,71.0,3.6,29.5,350.0,735.8,565.58
2018,10,12,15,45,687.0,66.5,3.65,28.75,302.0,694.95,539.18
2018,10,12,16,0,648.0,62.0,3.7,28.0,254.0,657.83,514.27
2018,10,12,16,15,589.0,56.0,3.25,27.1,205.5,595.43,467.66
2018,10,12,16,30,530.0,50.0,2.8,26.2,157.0,532.57,418.3
2018,10,12,16,45,434.5,41.5,2.35,25.25,112.5,438.02,341.91
2018,10,12,17,0,339.0,33.0,1.9,24.3,68.0,346.25,257.43
2018,10,12,17,15,202.5,21.0,1.75,23.5,38.5,203.66,0.0
2018,10,12,17,30,66.0,9.0,1.6,22.7,9.0,53.97,0.0
2018,10,12,17,45,33.0,4.5,1.45,21.9,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,18.7,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,18.35,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,13,6,15,122.5,11.0,1.15,17.1,17.5,9.39,0.0
2018,10,13,6,30,245.0,22.0,1.2,17.7,35.0,18.56,0.0
2018,10,13,6,45,376.0,31.0,1.2,18.3,76.5,25.6,15.32
2018,10,13,7,0,507.0,40.0,1.2,18.9,118.0,32.7,22.53
2018,10,13,7,15,579.5,46.0,1.4,19.75,166.5,37.07,26.68
2018,10,13,7,30,652.0,52.0,1.6,20.6,215.0,45.12,33.81
2018,10,13,7,45,696.5,56.5,1.8,21.4,264.5,48.42,36.63
2018,10,13,8,0,741.0,61.0,2.0,22.2,314.0,51.71,39.33
2018,10,13,8,15,772.0,64.5,2.05,23.1,362.0,54.06,41.12
2018,10,13,8,30,803.0,68.0,2.1,24.0,410.0,56.4,42.85
2018,10,13,8,45,825.0,70.5,2.2,24.85,454.0,57.87,43.81
2018,10,13,9,0,847.0,73.0,2.3,25.7,498.0,67.18,51.37
2018,10,13,9,15,863.5,75.0,2.4,26.2,537.0,68.82,52.49
2018,10,13,9,30,880.0,77.0,2.5,26.7,576.0,70.4,53.55
2018,10,13,9,45,892.5,77.5,2.6,27.2,608.5,121.21,63.76
2018,10,13,10,0,905.0,78.0,2.7,27.7,641.0,177.89,97.28
2018,10,13,10,15,913.5,80.0,2.85,28.0,667.5,235.6,141.36
2018,10,13,10,30,922.0,82.0,3.0,28.3,694.0,293.39,189.69
2018,10,13,10,45,927.5,82.0,3.1,28.6,712.0,348.55,237.42
2018,10,13,11,0,933.0,82.0,3.2,28.9,730.0,402.9,284.37
2018,10,13,11,15,936.0,82.5,3.35,29.05,740.0,455.6,329.52
2018,10,13,11,30,939.0,83.0,3.5,29.2,750.0,506.81,372.51
2018,10,13,11,45,939.5,83.0,3.6,29.3,752.0,554.6,411.93
2018,10,13,12,0,940.0,83.0,3.7,29.4,754.0,600.22,448.78
2018,10,13,12,15,938.5,82.5,3.8,29.4,747.5,641.82,482.1
2018,10,13,12,30,937.0,82.0,3.9,29.4,741.0,680.69,512.82
2018,10,13,12,45,933.5,81.0,3.95,29.4,726.5,714.84,539.52
2018,10,13,13,0,930.0,80.0,4.0,29.4,712.0,745.82,563.3
2018,10,13,13,15,924.5,79.5,4.0,29.3,690.5,772.58,582.72
2018,10,13,13,30,919.0,79.0,4.0,29.2,669.0,795.89,599.86
2018,10,13,13,45,910.0,77.5,4.05,29.05,639.5,811.83,612.34
2018,10,13,14,0,901.0,76.0,4.1,28.9,610.0,824.05,622.45
2018,10,13,14,15,887.5,74.0,4.1,28.65,573.5,828.27,627.24
2018,10,13,14,30,874.0,72.0,4.1,28.4,537.0,828.71,629.6
2018,10,13,14,45,856.0,69.5,4.05,28.15,495.0,821.06,626.22
2018,10,13,15,0,838.0,67.0,4.0,27.9,453.0,809.83,620.39
2018,10,13,15,15,812.0,64.5,4.0,27.9,406.5,797.09,613.04
2018,10,13,15,30,786.0,62.0,4.0,27.9,360.0,772.57,597.04
2018,10,13,15,45,749.0,58.5,3.85,27.0,311.0,734.47,572.2
2018,10,13,16,0,712.0,55.0,3.7,26.1,262.0,693.89,544.37
2018,10,13,16,15,654.5,50.0,3.3,25.1,212.0,632.43,498.58
2018,10,13,16,30,597.0,45.0,2.9,24.1,162.0,569.76,449.2
2018,10,13,16,45,498.0,37.5,2.45,23.15,115.5,480.67,375.98
2018,10,13,17,0,399.0,30.0,2.0,22.2,69.0,387.27,284.86
2018,10,13,17,15,232.0,18.5,1.85,21.35,38.0,219.97,0.0
2018,10,13,17,30,65.0,7.0,1.7,20.5,7.0,51.35,0.0
2018,10,13,17,45,32.5,3.5,1.55,19.65,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,14,6,15,121.0,11.0,0.75,13.45,17.0,9.39,0.0
2018,10,14,6,30,242.0,22.0,0.8,14.0,34.0,18.66,0.0
2018,10,14,6,45,375.5,31.0,0.85,14.55,75.0,25.68,15.5
2018,10,14,7,0,509.0,40.0,0.9,15.1,116.0,32.78,22.97
2018,10,14,7,15,387.5,40.5,0.8,15.75,111.5,31.6,22.34
2018,10,14,7,30,266.0,41.0,0.7,16.4,107.0,30.34,21.37
2018,10,14,7,45,136.5,72.5,0.6,17.05,106.5,54.47,42.71
2018,10,14,8,0,7.0,104.0,0.5,17.7,106.0,82.54,67.03
2018,10,14,8,15,170.5,120.0,0.5,18.6,191.5,85.81,69.41
2018,10,14,8,30,334.0,136.0,0.5,19.5,277.0,92.58,74.77
2018,10,14,8,45,562.5,112.0,0.5,20.35,379.0,78.19,62.03
2018,10,14,9,0,791.0,88.0,0.5,21.2,481.0,69.35,54.15
2018,10,14,9,15,839.0,83.5,0.65,22.05,529.5,65.92,50.93
2018,10,14,9,30,887.0,79.0,0.8,22.9,578.0,71.83,55.61
2018,10,14,9,45,897.5,80.5,0.9,23.75,610.5,121.82,65.48
2018,10,14,10,0,908.0,82.0,1.0,24.6,643.0,179.26,99.16
2018,10,14,10,15,915.5,83.5,1.0,25.2,668.5,236.63,142.51
2018,10,14,10,30,923.0,85.0,1.0,25.8,694.0,293.92,189.79
2018,10,14,10,45,928.5,85.5,1.05,26.45,712.0,349.54,236.96
2018,10,14,11,0,934.0,86.0,1.1,27.1,730.0,404.36,283.1
2018,10,14,11,15,936.5,86.5,1.0,27.4,740.0,456.95,326.32
2018,10,14,11,30,939.0,87.0,0.9,27.7,750.0,507.98,366.83
2018,10,14,11,45,939.5,87.0,0.85,28.05,752.0,555.81,403.77
2018,10,14,12,0,940.0,87.0,0.8,28.4,754.0,601.46,437.83
2018,10,14,12,15,938.5,87.0,0.75,28.55,747.5,643.57,468.64
2018,10,14,12,30,937.0,87.0,0.7,28.7,741.0,682.99,496.65
2018,10,14,12,45,933.5,86.0,0.7,28.85,726.5,717.23,521.13
2018,10,14,13,0,930.0,85.0,0.7,29.0,712.0,748.29,543.04
2018,10,14,13,15,923.5,84.0,0.8,29.0,689.5,773.88,561.41
2018,10,14,13,30,917.0,83.0,0.9,29.0,667.0,795.95,577.66
2018,10,14,13,45,907.5,81.0,1.05,29.0,637.0,810.97,590.18
2018,10,14,14,0,898.0,79.0,1.2,29.0,607.0,822.24,600.43
2018,10,14,14,15,885.0,77.0,1.25,28.85,570.5,826.91,605.61
2018,10,14,14,30,872.0,75.0,1.3,28.7,534.0,827.83,608.55
2018,10,14,14,45,854.0,72.0,1.4,28.55,492.0,819.65,606.18
2018,10,14,15,0,836.0,69.0,1.5,28.4,450.0,816.39,607.14
2018,10,14,15,15,809.0,66.5,1.5,28.4,403.5,794.33,593.86
2018,10,14,15,30,782.0,64.0,1.5,28.4,357.0,769.01,578.2
2018,10,14,15,45,744.0,60.0,1.65,27.65,307.5,729.52,555.12
2018,10,14,16,0,706.0,56.0,1.8,26.9,258.0,687.53,528.68
2018,10,14,16,15,646.0,51.0,1.6,25.75,208.0,624.18,483.15
2018,10,14,16,30,586.0,46.0,1.4,24.6,158.0,567.89,439.9
2018,10,14,16,45,483.0,38.5,1.2,23.45,112.0,468.61,361.08
2018,10,14,17,0,380.0,31.0,1.0,22.3,66.0,372.15,265.72
2018,10,14,17,15,219.0,18.5,1.0,21.45,36.0,206.72,0.0
2018,10,14,17,30,58.0,6.0,1.0,20.6,6.0,5.12,0.0
2018,10,14,17,45,29.0,3.0,1.0,19.8,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,16.2,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.35,15.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,15.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,6,15,126.5,10.0,1.25,13.9,16.0,8.54,0.0
2018,10,15,6,30,253.0,20.0,1.3,14.7,32.0,16.89,0.0
2018,10,15,6,45,406.0,29.0,1.35,15.45,76.0,24.07,13.88
2018,10,15,7,0,559.0,38.0,1.4,16.2,120.0,34.17,23.99
2018,10,15,7,15,624.5,44.0,1.65,17.15,169.0,38.97,28.6
2018,10,15,7,30,690.0,50.0,1.9,18.1,218.0,43.8,32.98
2018,10,15,7,45,736.5,54.0,2.15,19.05,269.0,46.8,35.58
2018,10,15,8,0,783.0,58.0,2.4,20.0,320.0,49.84,38.08
2018,10,15,8,15,820.5,60.0,2.45,20.85,370.5,51.24,39.09
2018,10,15,8,30,858.0,62.0,2.5,21.7,421.0,59.2,45.71
2018,10,15,8,45,879.0,64.5,2.55,22.55,466.0,61.56,47.43
2018,10,15,9,0,900.0,67.0,2.6,23.4,511.0,63.82,49.05
2018,10,15,9,15,913.5,69.5,2.5,24.05,550.5,65.89,50.52
2018,10,15,9,30,927.0,72.0,2.4,24.7,590.0,67.86,51.92
2018,10,15,9,45,936.0,74.0,2.25,25.4,623.0,118.14,61.79
2018,10,15,10,0,945.0,76.0,2.1,26.1,656.0,177.77,96.42
2018,10,15,10,15,952.5,77.5,1.95,26.5,682.0,237.06,141.21
2018,10,15,10,30,960.0,79.0,1.8,26.9,708.0,296.24,190.26
2018,10,15,10,45,965.0,79.5,1.65,27.35,726.5,353.53,239.05
2018,10,15,11,0,970.0,80.0,1.5,27.8,745.0,409.92,286.55
2018,10,15,11,15,972.5,80.0,1.5,28.0,754.5,463.73,331.68
2018,10,15,11,30,975.0,80.0,1.5,28.2,764.0,515.89,374.29
2018,10,15,11,45,974.5,80.5,1.45,28.4,765.5,565.13,413.23
2018,10,15,12,0,974.0,81.0,1.4,28.6,767.0,612.04,449.19
2018,10,15,12,15,971.5,81.5,1.5,28.7,760.5,655.26,482.72
2018,10,15,12,30,969.0,82.0,1.6,28.8,754.0,695.64,513.57
2018,10,15,12,45,963.5,81.5,1.7,28.9,738.0,730.03,539.81
2018,10,15,13,0,958.0,81.0,1.8,29.0,722.0,761.03,563.31
2018,10,15,13,15,951.0,79.5,1.95,28.95,698.5,786.41,582.11
2018,10,15,13,30,944.0,78.0,2.1,28.9,675.0,808.11,598.62
2018,10,15,13,45,934.5,77.0,2.2,28.85,645.0,824.71,611.48
2018,10,15,14,0,925.0,76.0,2.3,28.8,615.0,837.51,622.01
2018,10,15,14,15,911.5,74.0,2.35,28.6,578.0,842.1,627.19
2018,10,15,14,30,898.0,72.0,2.4,28.4,541.0,842.83,629.98
2018,10,15,14,45,879.0,70.0,2.5,28.2,498.0,835.22,627.61
2018,10,15,15,0,860.0,68.0,2.6,28.0,455.0,823.98,622.78
2018,10,15,15,15,833.5,64.5,2.6,28.0,407.5,809.53,614.45
2018,10,15,15,30,807.0,61.0,2.6,28.0,360.0,783.29,597.62
2018,10,15,15,45,767.0,57.5,2.55,27.2,309.5,742.72,571.62
2018,10,15,16,0,727.0,54.0,2.5,26.4,259.0,699.65,542.49
2018,10,15,16,15,664.5,49.0,2.2,25.2,207.5,634.26,494.6
2018,10,15,16,30,602.0,44.0,1.9,24.0,156.0,567.67,442.86
2018,10,15,16,45,496.5,36.5,1.6,22.8,110.0,474.67,367.15
2018,10,15,17,0,391.0,29.0,1.3,21.6,64.0,377.09,263.23
2018,10,15,17,15,225.0,18.0,1.25,20.8,35.0,176.84,0.0
2018,10,15,17,30,59.0,7.0,1.2,20.0,6.0,0.0,0.0
2018,10,15,17,45,29.5,3.5,1.15,19.25,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,16,6,15,118.5,10.0,0.4,15.2,15.5,8.54,0.0
2018,10,16,6,30,237.0,20.0,0.4,15.8,31.0,16.96,0.0
2018,10,16,6,45,390.0,29.0,0.35,16.35,73.5,24.1,13.63
2018,10,16,7,0,543.0,38.0,0.3,16.9,116.0,34.18,23.94
2018,10,16,7,15,619.5,43.5,0.35,17.75,166.0,38.55,28.19
2018,10,16,7,30,696.0,49.0,0.4,18.6,216.0,43.04,32.28
2018,10,16,7,45,728.0,55.0,0.5,19.45,264.0,47.62,36.27
2018,10,16,8,0,760.0,61.0,0.6,20.3,312.0,52.08,40.01
2018,10,16,8,15,806.0,62.5,0.6,21.3,364.5,53.06,40.62
2018,10,16,8,30,852.0,64.0,0.6,22.3,417.0,60.51,46.73
2018,10,16,8,45,874.0,66.0,0.65,23.3,462.0,62.51,48.09
2018,10,16,9,0,896.0,68.0,0.7,24.3,507.0,64.44,49.37
2018,10,16,9,15,911.0,70.0,0.65,24.95,546.5,66.18,50.55
2018,10,16,9,30,926.0,72.0,0.6,25.6,586.0,67.84,51.67
2018,10,16,9,45,936.5,73.5,0.5,26.3,619.0,115.92,60.28
2018,10,16,10,0,947.0,75.0,0.4,27.0,652.0,175.32,93.57
2018,10,16,10,15,954.0,76.0,0.4,27.4,677.5,234.17,136.91
2018,10,16,10,30,961.0,77.0,0.4,27.8,703.0,292.82,184.41
2018,10,16,10,45,964.5,77.5,0.4,28.25,720.0,349.6,231.74
2018,10,16,11,0,968.0,78.0,0.4,28.7,737.0,405.31,277.78
2018,10,16,11,15,970.0,78.5,0.55,28.95,747.0,459.11,322.53
2018,10,16,11,30,972.0,79.0,0.7,29.2,757.0,511.24,365.0
2018,10,16,11,45,972.0,79.5,0.8,29.5,758.5,560.49,403.91
2018,10,16,12,0,972.0,80.0,0.9,29.8,760.0,607.45,440.16
2018,10,16,12,15,970.5,79.5,1.05,29.9,753.5,650.13,473.41
2018,10,16,12,30,969.0,79.0,1.2,30.0,747.0,689.98,504.11
2018,10,16,12,45,964.5,78.5,1.3,30.1,731.5,724.88,530.51
2018,10,16,13,0,960.0,78.0,1.4,30.2,716.0,756.47,554.28
2018,10,16,13,15,953.0,77.0,1.5,30.15,693.0,782.3,572.86
2018,10,16,13,30,946.0,76.0,1.6,30.1,670.0,804.47,589.19
2018,10,16,13,45,935.0,75.0,1.7,30.1,639.0,819.86,601.1
2018,10,16,14,0,924.0,74.0,1.8,30.1,608.0,831.38,610.68
2018,10,16,14,15,909.5,72.0,1.9,29.9,570.5,835.06,615.73
2018,10,16,14,30,895.0,70.0,2.0,29.7,533.0,834.86,618.38
2018,10,16,14,45,875.5,68.5,2.05,29.5,490.5,827.4,615.83
2018,10,16,15,0,856.0,67.0,2.1,29.3,448.0,816.36,610.9
2018,10,16,15,15,829.5,63.5,2.1,29.3,400.5,801.87,602.63
2018,10,16,15,30,803.0,60.0,2.1,29.3,353.0,775.68,586.03
2018,10,16,15,45,763.0,56.5,2.05,28.4,303.0,735.25,560.56
2018,10,16,16,0,723.0,53.0,2.0,27.5,253.0,692.35,531.96
2018,10,16,16,15,659.0,48.0,1.75,26.2,202.0,626.02,483.96
2018,10,16,16,30,595.0,43.0,1.5,24.9,151.0,558.58,432.09
2018,10,16,16,45,485.5,35.5,1.3,23.55,105.5,463.15,355.23
2018,10,16,17,0,376.0,28.0,1.1,22.2,60.0,361.1,241.68
2018,10,16,17,15,215.0,17.0,1.1,21.5,32.5,168.03,0.0
2018,10,16,17,30,54.0,6.0,1.1,20.8,5.0,0.0,0.0
2018,10,16,17,45,27.0,3.0,1.1,20.15,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,16.65,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,16.35,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,16.25,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,17,6,15,98.0,9.5,0.4,15.95,13.5,8.11,0.0
2018,10,17,6,30,196.0,19.0,0.4,16.3,27.0,16.22,0.0
2018,10,17,6,45,341.5,29.0,0.45,16.65,67.0,24.06,13.25
2018,10,17,7,0,487.0,39.0,0.5,17.0,107.0,32.06,22.03
2018,10,17,7,15,565.0,45.5,0.65,17.7,155.5,36.83,26.65
2018,10,17,7,30,643.0,52.0,0.8,18.4,204.0,45.34,34.29
2018,10,17,7,45,676.0,58.5,0.9,19.15,250.5,50.19,38.54
2018,10,17,8,0,709.0,65.0,1.0,19.9,297.0,54.92,42.55
2018,10,17,8,15,757.5,66.5,1.05,20.95,348.0,55.73,42.98
2018,10,17,8,30,806.0,68.0,1.1,22.0,399.0,56.69,43.51
2018,10,17,8,45,829.0,70.5,1.1,23.05,443.0,58.18,44.47
2018,10,17,9,0,852.0,73.0,1.1,24.1,487.0,59.67,45.4
2018,10,17,9,15,868.5,75.0,1.1,24.85,526.0,68.89,52.89
2018,10,17,9,30,885.0,77.0,1.1,25.6,565.0,70.49,53.92
2018,10,17,9,45,897.5,78.0,1.05,26.35,597.5,114.63,61.17
2018,10,17,10,0,910.0,79.0,1.0,27.1,630.0,171.68,92.81
2018,10,17,10,15,918.0,80.5,1.05,27.45,655.5,228.98,135.21
2018,10,17,10,30,926.0,82.0,1.1,27.8,681.0,286.24,182.11
2018,10,17,10,45,931.0,83.0,1.15,28.2,699.0,341.98,229.32
2018,10,17,11,0,936.0,84.0,1.2,28.6,717.0,396.87,275.67
2018,10,17,11,15,939.0,84.5,1.3,28.8,727.0,449.49,319.88
2018,10,17,11,30,942.0,85.0,1.4,29.0,737.0,500.6,361.89
2018,10,17,11,45,942.5,84.5,1.5,29.2,738.5,547.85,400.08
2018,10,17,12,0,943.0,84.0,1.6,29.4,740.0,592.89,435.7
2018,10,17,12,15,941.0,84.0,1.65,29.45,733.5,634.55,468.06
2018,10,17,12,30,939.0,84.0,1.7,29.5,727.0,673.46,497.78
2018,10,17,12,45,934.0,84.0,1.8,29.55,712.0,707.51,523.96
2018,10,17,13,0,929.0,84.0,1.9,29.6,697.0,738.34,547.57
2018,10,17,13,15,921.5,82.5,1.95,29.5,673.5,762.46,565.27
2018,10,17,13,30,914.0,81.0,2.0,29.4,650.0,782.98,580.34
2018,10,17,13,45,903.0,80.0,2.0,29.25,620.0,797.74,591.42
2018,10,17,14,0,892.0,79.0,2.0,29.1,590.0,808.75,600.18
2018,10,17,14,15,877.5,77.0,2.05,28.85,553.5,812.07,604.61
2018,10,17,14,30,863.0,75.0,2.1,28.6,517.0,811.65,606.7
2018,10,17,14,45,843.0,72.5,2.1,28.35,475.0,810.6,608.1
2018,10,17,15,0,823.0,70.0,2.1,28.1,433.0,797.99,601.62
2018,10,17,15,15,795.0,67.0,2.1,28.1,386.5,774.59,587.05
2018,10,17,15,30,767.0,64.0,2.1,28.1,340.0,747.96,569.92
2018,10,17,15,45,726.0,59.5,2.05,27.15,290.5,705.71,542.75
2018,10,17,16,0,685.0,55.0,2.0,26.2,241.0,661.07,512.44
2018,10,17,16,15,620.5,49.5,1.8,25.0,192.0,594.28,463.44
2018,10,17,16,30,556.0,44.0,1.6,23.8,143.0,535.26,417.06
2018,10,17,16,45,446.5,35.5,1.4,22.65,98.5,431.64,332.59
2018,10,17,17,0,337.0,27.0,1.2,21.5,54.0,326.77,208.53
2018,10,17,17,15,181.5,15.5,1.15,20.7,28.5,142.18,0.0
2018,10,17,17,30,26.0,4.0,1.1,19.9,3.0,0.0,0.0
2018,10,17,17,45,13.0,2.0,1.05,19.1,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,16.05,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.25,16.1,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.25,16.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,16.1,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,16.05,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,15.55,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,18,6,15,97.0,9.0,0.95,14.9,13.0,0.0,0.0
2018,10,18,6,30,194.0,18.0,1.0,15.4,26.0,15.36,0.0
2018,10,18,6,45,340.0,27.5,1.0,15.85,65.0,22.8,11.91
2018,10,18,7,0,486.0,37.0,1.0,16.3,104.0,30.41,20.59
2018,10,18,7,15,528.5,44.5,1.2,17.0,144.5,35.88,25.84
2018,10,18,7,30,571.0,52.0,1.4,17.7,185.0,41.23,30.75
2018,10,18,7,45,609.5,60.0,1.6,18.4,231.5,46.79,35.67
2018,10,18,8,0,648.0,68.0,1.8,19.1,278.0,52.19,40.29
2018,10,18,8,15,728.0,67.5,1.8,20.05,337.0,56.28,43.63
2018,10,18,8,30,808.0,67.0,1.8,21.0,396.0,56.02,43.13
2018,10,18,8,45,831.0,69.5,1.8,21.95,440.0,57.54,44.14
2018,10,18,9,0,854.0,72.0,1.8,22.9,484.0,66.54,51.51
2018,10,18,9,15,871.5,74.0,1.8,23.75,523.0,68.25,52.63
2018,10,18,9,30,889.0,76.0,1.8,24.6,562.0,69.9,53.69
2018,10,18,9,45,901.0,77.5,1.85,25.5,595.0,112.62,60.53
2018,10,18,10,0,913.0,79.0,1.9,26.4,628.0,170.08,92.22
2018,10,18,10,15,921.5,80.0,1.85,26.9,653.5,227.2,134.5
2018,10,18,10,30,930.0,81.0,1.8,27.4,679.0,284.31,181.46
2018,10,18,10,45,935.0,82.0,1.75,27.9,697.0,340.17,229.01
2018,10,18,11,0,940.0,83.0,1.7,28.4,715.0,395.18,275.62
2018,10,18,11,15,943.0,83.5,1.6,28.65,725.0,447.9,319.68
2018,10,18,11,30,946.0,84.0,1.5,28.9,735.0,499.1,361.2
2018,10,18,11,45,946.5,84.0,1.45,29.2,736.5,546.89,399.01
2018,10,18,12,0,947.0,84.0,1.4,29.5,738.0,592.48,433.98
2018,10,18,12,15,944.5,84.0,1.35,29.65,731.0,633.96,465.23
2018,10,18,12,30,942.0,84.0,1.3,29.8,724.0,672.63,493.64
2018,10,18,12,45,937.5,83.5,1.2,29.95,709.0,706.56,517.61
2018,10,18,13,0,933.0,83.0,1.1,30.1,694.0,737.27,538.72
2018,10,18,13,15,926.0,82.0,1.05,30.05,671.5,762.32,555.61
2018,10,18,13,30,919.0,81.0,1.0,30.0,649.0,783.83,569.72
2018,10,18,13,45,909.0,79.5,0.9,30.0,619.0,798.89,578.88
2018,10,18,14,0,899.0,78.0,0.8,30.0,589.0,810.2,585.66
2018,10,18,14,15,884.5,76.0,0.8,29.8,552.0,813.6,589.43
2018,10,18,14,30,870.0,74.0,0.8,29.6,515.0,813.23,590.99
2018,10,18,14,45,850.0,71.5,0.75,29.4,473.0,812.18,591.45
