Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,13,30,690.0,131.0,4.0,27.3,526.0,652.1,503.11
2018,10,28,13,45,658.0,132.0,4.05,27.3,493.0,650.4,503.34
2018,10,28,14,0,626.0,133.0,4.1,27.3,460.0,644.75,500.6
2018,10,28,14,15,635.0,120.0,4.05,27.1,432.0,651.97,508.16
2018,10,28,14,30,644.0,107.0,4.0,26.9,404.0,656.19,512.97
2018,10,28,14,45,701.0,86.5,4.0,26.65,383.0,686.03,536.53
2018,10,28,15,0,758.0,66.0,4.0,26.4,362.0,708.48,554.48
2018,10,28,15,15,739.5,62.0,4.0,26.4,322.0,692.05,543.25
2018,10,28,15,30,721.0,58.0,4.0,26.4,282.0,672.61,529.44
2018,10,28,15,45,670.5,53.5,3.8,25.55,235.0,624.55,494.43
2018,10,28,16,0,620.0,49.0,3.6,24.7,188.0,574.4,456.0
2018,10,28,16,15,537.0,43.0,3.2,23.8,142.0,504.11,399.27
2018,10,28,16,30,454.0,37.0,2.8,22.9,96.0,428.08,333.94
2018,10,28,16,45,311.0,27.0,2.35,21.95,59.5,303.07,202.74
2018,10,28,17,0,168.0,17.0,1.9,21.0,23.0,131.55,0.0
2018,10,28,17,15,84.0,8.5,1.9,20.55,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.05,18.85,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,29,6,15,22.0,4.0,2.45,12.75,4.0,0.0,0.0
2018,10,29,6,30,44.0,8.0,2.6,13.1,8.0,6.83,0.0
2018,10,29,6,45,81.5,22.0,2.75,13.4,28.0,17.22,0.0
2018,10,29,7,0,119.0,36.0,2.9,13.7,48.0,27.93,17.35
2018,10,29,7,15,158.0,53.0,3.15,14.35,78.0,40.53,29.7
2018,10,29,7,30,197.0,70.0,3.4,15.0,108.0,52.85,41.04
2018,10,29,7,45,206.0,88.0,3.65,15.7,137.5,65.31,52.28
2018,10,29,8,0,215.0,106.0,3.9,16.4,167.0,77.38,62.92
2018,10,29,8,15,207.0,125.0,4.15,17.15,192.0,89.51,73.37
2018,10,29,8,30,199.0,144.0,4.4,17.9,217.0,104.73,86.3
2018,10,29,8,45,176.0,163.5,4.65,18.7,233.5,116.78,96.26
2018,10,29,9,0,153.0,183.0,4.9,19.5,250.0,128.39,105.7
2018,10,29,9,15,234.0,192.5,4.95,20.0,305.0,129.63,106.29
2018,10,29,9,30,315.0,202.0,5.0,20.5,360.0,135.78,111.07
2018,10,29,9,45,244.0,220.5,5.0,21.05,347.5,152.2,115.15
2018,10,29,10,0,173.0,239.0,5.0,21.6,335.0,183.38,136.91
2018,10,29,10,15,213.0,245.5,5.0,21.85,369.0,209.27,154.41
2018,10,29,10,30,253.0,252.0,5.0,22.1,403.0,235.63,173.83
2018,10,29,10,45,377.0,233.5,5.0,22.35,465.5,275.45,202.23
2018,10,29,11,0,501.0,215.0,5.0,22.6,528.0,326.3,241.19
2018,10,29,11,15,550.0,201.5,5.0,22.6,549.5,366.19,274.88
2018,10,29,11,30,599.0,188.0,5.0,22.6,571.0,411.9,313.26
2018,10,29,11,45,625.5,179.0,5.0,22.6,579.5,451.28,346.88
2018,10,29,12,0,652.0,170.0,5.0,22.6,588.0,491.18,380.53
2018,10,29,12,15,620.0,179.0,5.0,22.3,573.0,515.24,401.99
2018,10,29,12,30,588.0,188.0,5.0,22.0,558.0,535.11,419.71
2018,10,29,12,45,680.0,155.5,5.0,21.7,574.0,590.03,464.86
2018,10,29,13,0,772.0,123.0,5.0,21.4,590.0,646.09,510.75
2018,10,29,13,15,694.5,139.0,4.95,21.15,547.5,637.63,505.66
2018,10,29,13,30,617.0,155.0,4.9,20.9,505.0,622.2,495.16
2018,10,29,13,45,711.0,123.0,4.9,20.65,506.5,677.3,540.6
2018,10,29,14,0,805.0,91.0,4.9,20.4,508.0,727.42,580.62
2018,10,29,14,15,812.0,82.5,4.9,20.3,478.5,739.15,590.56
2018,10,29,14,30,819.0,74.0,4.9,20.2,449.0,747.47,598.27
2018,10,29,14,45,774.0,74.5,4.85,20.15,403.0,722.49,580.7
2018,10,29,15,0,729.0,75.0,4.8,20.1,357.0,693.72,560.17
2018,10,29,15,15,719.5,67.5,4.8,20.1,317.5,680.28,551.0
2018,10,29,15,30,710.0,60.0,4.8,20.1,278.0,663.75,538.78
2018,10,29,15,45,664.0,54.5,4.55,19.8,231.5,618.17,502.82
2018,10,29,16,0,618.0,49.0,4.3,19.5,185.0,570.46,463.56
2018,10,29,16,15,543.0,42.5,3.75,18.8,140.0,506.11,409.17
2018,10,29,16,30,468.0,36.0,3.2,18.1,95.0,435.59,345.41
2018,10,29,16,45,314.5,26.0,2.7,17.35,58.0,301.04,195.61
2018,10,29,17,0,161.0,16.0,2.2,16.6,21.0,125.29,0.0
2018,10,29,17,15,80.5,8.0,2.05,16.15,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,30,6,15,54.5,5.0,1.6,10.45,5.0,0.0,0.0
2018,10,30,6,30,109.0,10.0,1.7,11.0,10.0,8.54,0.0
2018,10,30,6,45,282.0,19.5,1.8,11.55,41.5,16.42,0.0
2018,10,30,7,0,455.0,29.0,1.9,12.1,73.0,26.43,15.99
2018,10,30,7,15,551.0,35.5,2.2,12.85,119.0,31.85,22.27
2018,10,30,7,30,647.0,42.0,2.5,13.6,165.0,37.39,27.59
2018,10,30,7,45,705.0,46.0,2.75,14.35,214.0,40.58,30.61
2018,10,30,8,0,763.0,50.0,3.0,15.1,263.0,43.85,33.54
2018,10,30,8,15,798.5,53.5,3.15,15.75,310.5,46.55,35.86
2018,10,30,8,30,834.0,57.0,3.3,16.4,358.0,54.7,42.92
2018,10,30,8,45,858.5,59.0,3.5,17.1,401.5,56.87,44.6
2018,10,30,9,0,883.0,61.0,3.7,17.8,445.0,58.96,46.19
2018,10,30,9,15,899.0,63.0,3.75,18.45,483.0,60.86,47.6
2018,10,30,9,30,915.0,65.0,3.8,19.1,521.0,62.69,48.94
2018,10,30,9,45,926.0,67.0,3.9,19.75,553.0,81.65,48.91
2018,10,30,10,0,937.0,69.0,4.0,20.4,585.0,139.51,73.69
2018,10,30,10,15,944.5,70.0,4.05,20.9,609.5,196.6,113.2
2018,10,30,10,30,952.0,71.0,4.1,21.4,634.0,253.5,159.98
2018,10,30,10,45,955.5,71.5,4.15,21.9,650.0,308.55,208.51
2018,10,30,11,0,959.0,72.0,4.2,22.4,666.0,362.52,256.86
2018,10,30,11,15,961.5,72.5,4.25,22.75,675.5,414.81,303.61
2018,10,30,11,30,964.0,73.0,4.3,23.1,685.0,465.48,348.13
2018,10,30,11,45,964.5,73.0,4.3,23.45,686.0,512.95,389.06
2018,10,30,12,0,965.0,73.0,4.3,23.8,687.0,558.18,427.14
2018,10,30,12,15,960.5,73.5,4.35,23.95,679.5,598.77,461.2
2018,10,30,12,30,956.0,74.0,4.4,24.1,672.0,636.41,492.25
2018,10,30,12,45,949.0,74.5,4.45,24.3,656.5,669.43,519.22
2018,10,30,13,0,942.0,75.0,4.5,24.5,641.0,699.12,543.24
2018,10,30,13,15,935.0,74.0,4.5,24.5,618.5,723.78,563.5
2018,10,30,13,30,928.0,73.0,4.5,24.5,596.0,744.91,580.06
2018,10,30,13,45,917.5,71.5,4.55,24.5,566.0,759.36,591.66
2018,10,30,14,0,907.0,70.0,4.6,24.5,536.0,770.1,600.75
2018,10,30,14,15,891.5,68.0,4.55,24.35,499.5,772.74,603.95
2018,10,30,14,30,876.0,66.0,4.5,24.2,463.0,771.66,604.56
2018,10,30,14,45,854.0,63.5,4.45,24.05,421.0,761.26,598.41
2018,10,30,15,0,832.0,61.0,4.4,23.9,379.0,754.94,595.22
2018,10,30,15,15,776.0,60.5,4.4,23.9,328.5,713.55,565.65
2018,10,30,15,30,720.0,60.0,4.4,23.9,278.0,668.97,532.91
2018,10,30,15,45,658.5,55.0,3.75,22.95,228.5,611.97,489.58
2018,10,30,16,0,597.0,50.0,3.1,22.0,179.0,560.21,448.14
2018,10,30,16,15,483.5,45.0,2.65,20.75,132.0,462.64,369.97
2018,10,30,16,30,370.0,40.0,2.2,19.5,85.0,365.51,287.21
2018,10,30,16,45,234.5,26.5,1.8,18.25,50.5,240.46,144.86
2018,10,30,17,0,99.0,13.0,1.4,17.0,16.0,79.41,0.0
2018,10,30,17,15,49.5,6.5,1.35,16.55,8.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,13.65,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,31,6,15,38.0,3.5,1.0,13.25,3.5,0.0,0.0
2018,10,31,6,30,76.0,7.0,1.0,13.6,7.0,5.97,0.0
2018,10,31,6,45,241.0,17.5,0.95,13.9,36.5,14.61,0.0
2018,10,31,7,0,406.0,28.0,0.9,14.2,66.0,23.28,13.02
2018,10,31,7,15,479.0,36.5,1.05,15.2,107.0,29.88,20.3
2018,10,31,7,30,552.0,45.0,1.2,16.2,148.0,36.38,26.4
2018,10,31,7,45,603.0,51.0,1.35,17.2,192.5,40.66,30.32
2018,10,31,8,0,654.0,57.0,1.5,18.2,237.0,48.88,37.53
2018,10,31,8,15,702.5,59.5,1.6,19.05,283.5,50.55,38.88
2018,10,31,8,30,751.0,62.0,1.7,19.9,330.0,52.33,40.24
2018,10,31,8,45,785.0,63.0,1.8,20.8,373.5,52.89,40.49
2018,10,31,9,0,819.0,64.0,1.9,21.7,417.0,53.56,40.81
2018,10,31,9,15,828.5,69.5,2.0,22.35,453.0,57.21,43.72
2018,10,31,9,30,838.0,75.0,2.1,23.0,489.0,60.75,46.51
2018,10,31,9,45,870.0,72.0,2.15,23.65,525.5,81.1,49.9
2018,10,31,10,0,902.0,69.0,2.2,24.3,562.0,134.06,69.87
2018,10,31,10,15,912.0,70.0,2.3,24.7,587.0,189.44,107.02
2018,10,31,10,30,922.0,71.0,2.4,25.1,612.0,244.96,151.49
2018,10,31,10,45,927.5,71.5,2.45,25.5,629.0,298.82,197.83
2018,10,31,11,0,933.0,72.0,2.5,25.9,646.0,351.85,244.25
2018,10,31,11,15,891.0,87.5,2.65,26.2,642.0,399.55,287.32
2018,10,31,11,30,849.0,103.0,2.8,26.5,638.0,440.69,324.12
2018,10,31,11,45,813.5,114.5,2.95,26.75,628.0,478.51,357.1
2018,10,31,12,0,778.0,126.0,3.1,27.0,618.0,511.54,385.37
2018,10,31,12,15,834.5,106.5,3.2,27.15,629.0,560.87,424.96
2018,10,31,12,30,891.0,87.0,3.3,27.3,640.0,608.6,463.0
2018,10,31,12,45,908.5,79.0,3.35,27.45,631.5,646.07,492.77
2018,10,31,13,0,926.0,71.0,3.4,27.6,623.0,681.39,520.63
2018,10,31,13,15,918.0,70.5,3.35,27.6,600.5,705.3,539.66
2018,10,31,13,30,910.0,70.0,3.3,27.6,578.0,725.73,555.23
2018,10,31,13,45,823.0,85.5,3.3,27.6,527.0,709.54,544.51
2018,10,31,14,0,736.0,101.0,3.3,27.6,476.0,684.57,527.75
2018,10,31,14,15,709.5,97.0,3.25,27.4,438.0,675.5,522.69
2018,10,31,14,30,683.0,93.0,3.2,27.2,400.0,662.83,514.93
2018,10,31,14,45,689.5,82.0,3.2,27.0,367.0,663.84,517.28
2018,10,31,15,0,696.0,71.0,3.2,26.8,334.0,657.71,514.23
2018,10,31,15,15,683.0,64.5,3.2,26.8,296.0,642.67,503.98
2018,10,31,15,30,670.0,58.0,3.2,26.8,258.0,624.76,491.03
2018,10,31,15,45,590.5,55.0,2.65,25.65,209.0,562.67,444.44
2018,10,31,16,0,511.0,52.0,2.1,24.5,160.0,495.06,391.77
2018,10,31,16,15,431.5,44.5,1.9,23.25,119.5,421.26,332.96
2018,10,31,16,30,352.0,37.0,1.7,22.0,79.0,348.11,269.25
2018,10,31,16,45,230.0,25.0,1.5,20.75,47.5,232.85,126.58
2018,10,31,17,0,108.0,13.0,1.3,19.5,16.0,85.27,0.0
2018,10,31,17,15,54.0,6.5,1.3,19.15,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,17.8,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,17.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,17.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,17.75,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,1,6,15,8.0,1.5,1.25,15.15,1.5,0.0,0.0
2018,11,1,6,30,16.0,3.0,1.2,15.5,3.0,2.56,0.0
2018,11,1,6,45,14.5,16.0,1.15,15.85,16.5,13.66,0.0
2018,11,1,7,0,13.0,29.0,1.1,16.2,30.0,23.39,12.61
2018,11,1,7,15,24.0,46.5,1.35,17.3,50.0,36.73,25.9
2018,11,1,7,30,35.0,64.0,1.6,18.4,70.0,49.88,37.79
2018,11,1,7,45,36.0,69.5,1.9,19.45,77.5,54.96,42.42
2018,11,1,8,0,37.0,75.0,2.2,20.5,85.0,59.75,46.58
2018,11,1,8,15,136.5,98.5,2.35,21.25,145.0,75.03,59.68
2018,11,1,8,30,236.0,122.0,2.5,22.0,205.0,87.91,70.49
2018,11,1,8,45,316.0,136.0,2.65,22.7,262.0,97.48,78.31
2018,11,1,9,0,396.0,150.0,2.8,23.4,319.0,102.29,81.98
2018,11,1,9,15,351.0,173.5,2.85,23.95,333.0,120.26,96.72
2018,11,1,9,30,306.0,197.0,2.9,24.5,347.0,132.97,106.88
2018,11,1,9,45,238.0,216.5,3.0,25.1,337.5,147.42,110.59
2018,11,1,10,0,170.0,236.0,3.1,25.7,328.0,179.3,131.66
2018,11,1,10,15,299.5,227.5,3.15,26.25,398.5,203.19,143.07
2018,11,1,10,30,429.0,219.0,3.2,26.8,469.0,243.19,168.82
2018,11,1,10,45,493.0,205.5,3.25,27.35,500.5,279.84,196.67
2018,11,1,11,0,557.0,192.0,3.3,27.9,532.0,321.8,229.83
2018,11,1,11,15,631.5,169.5,3.3,28.35,560.5,367.52,266.34
2018,11,1,11,30,706.0,147.0,3.3,28.8,589.0,415.9,305.14
2018,11,1,11,45,727.5,140.0,3.35,29.2,596.0,458.18,339.87
2018,11,1,12,0,749.0,133.0,3.4,29.6,603.0,500.29,373.84
2018,11,1,12,15,809.5,112.0,3.35,29.8,615.0,549.99,412.92
2018,11,1,12,30,870.0,91.0,3.3,30.0,627.0,597.53,450.03
2018,11,1,12,45,866.5,90.0,3.3,30.25,613.5,628.51,474.34
2018,11,1,13,0,863.0,89.0,3.3,30.5,600.0,656.57,496.16
2018,11,1,13,15,864.0,85.0,3.25,30.5,580.5,681.5,515.83
2018,11,1,13,30,865.0,81.0,3.2,30.5,561.0,703.39,533.06
2018,11,1,13,45,742.5,106.5,3.1,30.5,503.0,674.36,512.25
2018,11,1,14,0,620.0,132.0,3.0,30.5,445.0,630.06,480.45
2018,11,1,14,15,705.0,102.0,2.9,30.3,434.0,675.43,515.78
2018,11,1,14,30,790.0,72.0,2.8,30.1,423.0,713.93,543.86
2018,11,1,14,45,729.5,76.0,2.65,29.95,376.5,681.27,521.22
2018,11,1,15,0,669.0,80.0,2.5,29.8,330.0,649.69,499.51
2018,11,1,15,15,593.0,79.0,2.5,29.8,280.0,592.95,459.39
2018,11,1,15,30,517.0,78.0,2.5,29.8,230.0,533.54,416.21
2018,11,1,15,45,516.0,65.5,1.8,28.35,195.0,516.76,403.16
2018,11,1,16,0,515.0,53.0,1.1,26.9,160.0,497.56,385.63
2018,11,1,16,15,464.5,43.5,1.1,26.1,121.0,443.09,342.16
2018,11,1,16,30,414.0,34.0,1.1,25.3,82.0,388.84,292.8
2018,11,1,16,45,267.0,23.5,1.1,24.5,49.0,254.71,119.7
2018,11,1,17,0,120.0,13.0,1.1,23.7,16.0,93.12,0.0
2018,11,1,17,15,60.0,6.5,1.05,23.4,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,21.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,21.1,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.45,19.8,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,18.8,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,2,6,15,30.0,3.5,0.95,16.5,3.0,0.0,0.0
2018,11,2,6,30,60.0,7.0,0.9,16.7,6.0,0.0,0.0
2018,11,2,6,45,221.5,17.5,0.85,16.9,33.5,14.94,0.0
2018,11,2,7,0,383.0,28.0,0.8,17.1,61.0,23.39,12.13
2018,11,2,7,15,484.0,35.0,0.95,18.0,104.0,28.76,18.96
2018,11,2,7,30,585.0,42.0,1.1,18.9,147.0,37.26,26.77
2018,11,2,7,45,637.0,47.5,1.3,19.75,192.5,41.59,30.75
2018,11,2,8,0,689.0,53.0,1.5,20.6,238.0,45.92,34.55
2018,11,2,8,15,734.5,55.5,1.6,21.45,284.5,47.71,36.02
2018,11,2,8,30,780.0,58.0,1.7,22.3,331.0,49.6,37.48
2018,11,2,8,45,806.0,61.0,1.85,23.2,373.5,51.72,39.09
2018,11,2,9,0,832.0,64.0,2.0,24.1,416.0,53.82,40.64
2018,11,2,9,15,851.0,66.0,2.15,24.85,453.5,62.22,47.54
2018,11,2,9,30,870.0,68.0,2.3,25.6,491.0,64.04,48.8
2018,11,2,9,45,882.5,69.5,2.4,26.35,522.0,75.36,47.58
2018,11,2,10,0,895.0,71.0,2.5,27.1,553.0,130.3,67.52
2018,11,2,10,15,903.5,72.5,2.6,27.6,577.5,185.34,103.21
2018,11,2,10,30,912.0,74.0,2.7,28.1,602.0,240.36,146.4
2018,11,2,10,45,914.0,76.0,2.8,28.65,618.0,293.94,191.86
2018,11,2,11,0,916.0,78.0,2.9,29.2,634.0,346.41,237.26
2018,11,2,11,15,906.5,82.0,3.0,29.5,639.0,395.21,280.03
2018,11,2,11,30,897.0,86.0,3.1,29.8,644.0,441.47,319.96
2018,11,2,11,45,913.0,81.5,3.15,30.1,650.0,488.88,359.38
2018,11,2,12,0,929.0,77.0,3.2,30.4,656.0,535.3,397.16
2018,11,2,12,15,926.5,76.5,3.25,30.5,649.0,574.46,429.2
2018,11,2,12,30,924.0,76.0,3.3,30.6,642.0,610.88,458.54
2018,11,2,12,45,849.0,96.5,3.35,30.7,607.0,624.89,470.65
2018,11,2,13,0,774.0,117.0,3.4,30.8,572.0,629.23,475.34
2018,11,2,13,15,586.5,161.0,3.45,30.7,498.5,577.14,438.15
2018,11,2,13,30,399.0,205.0,3.5,30.6,425.0,505.4,385.5
2018,11,2,13,45,528.0,161.5,3.5,30.5,436.0,568.66,435.75
2018,11,2,14,0,657.0,118.0,3.5,30.4,447.0,640.17,490.92
2018,11,2,14,15,645.0,111.5,3.45,30.05,415.5,638.5,491.43
2018,11,2,14,30,633.0,105.0,3.4,29.7,384.0,633.7,489.97
2018,11,2,14,45,639.0,92.5,3.4,29.35,351.5,632.76,491.04
2018,11,2,15,0,645.0,80.0,3.4,29.0,319.0,628.62,489.63
2018,11,2,15,15,653.5,69.5,3.4,29.0,285.5,625.78,488.18
2018,11,2,15,30,662.0,59.0,3.4,29.0,252.0,614.85,480.16
2018,11,2,15,45,602.5,55.0,2.55,27.45,207.0,567.79,444.52
2018,11,2,16,0,543.0,51.0,1.7,25.9,162.0,514.36,401.84
2018,11,2,16,15,391.0,44.0,1.55,24.8,113.0,387.42,303.33
2018,11,2,16,30,239.0,37.0,1.4,23.7,64.0,262.37,199.18
2018,11,2,16,45,174.5,24.5,1.25,22.6,39.0,188.26,73.06
2018,11,2,17,0,110.0,12.0,1.1,21.5,14.0,85.09,0.0
2018,11,2,17,15,55.0,6.0,1.1,21.0,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,6,15,19.0,2.5,1.45,14.05,2.0,0.0,0.0
2018,11,3,6,30,38.0,5.0,1.4,14.5,4.0,0.0,0.0
2018,11,3,6,45,127.0,17.5,1.35,14.95,26.0,14.94,0.0
2018,11,3,7,0,216.0,30.0,1.3,15.4,48.0,23.31,11.63
2018,11,3,7,15,390.5,37.0,1.45,16.55,96.0,30.2,20.24
2018,11,3,7,30,565.0,44.0,1.6,17.7,144.0,35.85,25.64
2018,11,3,7,45,619.5,49.5,1.75,18.85,188.5,43.31,32.34
2018,11,3,8,0,674.0,55.0,1.9,20.0,233.0,47.57,36.06
2018,11,3,8,15,723.5,58.0,1.95,20.8,280.5,49.72,37.86
2018,11,3,8,30,773.0,61.0,2.0,21.6,328.0,51.96,39.64
2018,11,3,8,45,785.5,66.0,2.05,22.4,366.5,55.39,42.4
2018,11,3,9,0,798.0,71.0,2.1,23.2,405.0,58.73,45.01
2018,11,3,9,15,786.5,81.0,2.35,24.1,434.5,65.39,50.4
2018,11,3,9,30,775.0,91.0,2.6,25.0,464.0,71.83,55.53
2018,11,3,9,45,845.5,79.0,2.8,25.85,510.0,71.06,54.56
2018,11,3,10,0,916.0,67.0,3.0,26.7,556.0,126.78,64.78
2018,11,3,10,15,927.0,67.0,3.1,27.3,581.0,182.0,99.96
2018,11,3,10,30,938.0,67.0,3.2,27.9,606.0,237.39,143.23
2018,11,3,10,45,942.5,67.5,3.35,28.5,622.5,291.52,189.24
2018,11,3,11,0,947.0,68.0,3.5,29.1,639.0,344.68,235.46
2018,11,3,11,15,949.0,69.0,3.6,29.4,648.0,396.22,280.48
2018,11,3,11,30,951.0,70.0,3.7,29.7,657.0,446.15,323.45
2018,11,3,11,45,950.5,70.5,3.8,30.05,658.0,492.68,362.85
2018,11,3,12,0,950.0,71.0,3.9,30.4,659.0,536.96,399.54
2018,11,3,12,15,937.0,73.5,3.95,30.5,648.5,574.15,430.46
2018,11,3,12,30,924.0,76.0,4.0,30.6,638.0,607.89,458.1
2018,11,3,12,45,852.5,93.5,4.1,30.75,602.5,621.13,469.91
2018,11,3,13,0,781.0,111.0,4.2,30.9,567.0,625.13,474.52
2018,11,3,13,15,817.5,98.0,4.15,30.8,559.0,663.22,504.53
2018,11,3,13,30,854.0,85.0,4.1,30.7,551.0,699.56,532.92
2018,11,3,13,45,826.0,85.5,4.1,30.65,517.0,703.05,536.79
2018,11,3,14,0,798.0,86.0,4.1,30.6,483.0,702.38,537.41
2018,11,3,14,15,774.0,81.0,3.95,30.35,443.5,694.42,532.88
2018,11,3,14,30,750.0,76.0,3.8,30.1,404.0,682.66,525.65
2018,11,3,14,45,638.0,88.0,3.7,29.85,348.5,624.26,484.59
2018,11,3,15,0,526.0,100.0,3.6,29.6,293.0,557.6,436.33
2018,11,3,15,15,435.5,98.0,3.6,29.6,244.0,482.12,379.9
2018,11,3,15,30,345.0,96.0,3.6,29.6,195.0,413.35,326.69
2018,11,3,15,45,243.0,85.5,2.6,27.95,149.0,307.44,244.17
2018,11,3,16,0,141.0,75.0,1.6,26.3,103.0,221.29,174.3
2018,11,3,16,15,109.5,57.5,1.5,25.15,75.5,163.94,127.56
2018,11,3,16,30,78.0,40.0,1.4,24.0,48.0,121.29,89.58
2018,11,3,16,45,48.0,23.5,1.35,22.9,27.5,72.87,17.45
2018,11,3,17,0,18.0,7.0,1.3,21.8,7.0,18.17,0.0
2018,11,3,17,15,9.0,3.5,1.3,21.4,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.85,19.65,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.75,19.55,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.75,19.45,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,11,4,6,15,17.5,2.5,0.4,16.8,2.0,0.0,0.0
2018,11,4,6,30,35.0,5.0,0.4,17.0,4.0,0.0,0.0
2018,11,4,6,45,73.0,17.0,0.35,17.15,21.0,14.51,0.0
2018,11,4,7,0,111.0,29.0,0.3,17.3,38.0,22.67,10.42
2018,11,4,7,15,238.5,42.0,0.25,18.0,78.0,32.21,21.8
2018,11,4,7,30,366.0,55.0,0.2,18.7,118.0,42.08,30.95
2018,11,4,7,45,517.5,55.0,0.2,19.4,174.0,43.66,32.61
2018,11,4,8,0,669.0,55.0,0.2,20.1,230.0,47.61,36.13
2018,11,4,8,15,699.5,61.5,0.25,20.8,274.0,52.48,40.3
2018,11,4,8,30,730.0,68.0,0.3,21.5,318.0,57.24,44.25
2018,11,4,8,45,744.5,74.0,0.35,22.2,356.5,61.32,47.53
2018,11,4,9,0,759.0,80.0,0.4,22.9,395.0,65.27,50.65
2018,11,4,9,15,599.0,122.5,0.6,23.95,385.0,87.08,68.73
2018,11,4,9,30,439.0,165.0,0.8,25.0,375.0,110.29,87.61
2018,11,4,9,45,449.5,175.0,1.0,26.05,402.0,118.87,94.12
2018,11,4,10,0,460.0,185.0,1.2,27.1,429.0,157.94,104.64
2018,11,4,10,15,469.0,192.0,1.4,27.65,450.5,196.02,129.31
2018,11,4,10,30,478.0,199.0,1.6,28.2,472.0,234.91,158.67
2018,11,4,10,45,572.0,176.5,1.75,28.75,512.0,273.71,186.88
2018,11,4,11,0,666.0,154.0,1.9,29.3,552.0,321.84,223.91
2018,11,4,11,15,771.0,125.5,2.05,29.55,593.0,374.27,265.29
2018,11,4,11,30,876.0,97.0,2.2,29.8,634.0,435.88,314.05
2018,11,4,11,45,906.0,89.0,2.35,30.0,645.5,486.87,355.86
2018,11,4,12,0,936.0,81.0,2.5,30.2,657.0,536.6,396.12
2018,11,4,12,15,938.5,80.0,2.65,30.2,652.0,578.23,430.25
2018,11,4,12,30,941.0,79.0,2.8,30.2,647.0,617.47,462.03
2018,11,4,12,45,934.0,79.0,2.95,30.25,631.5,649.45,488.0
2018,11,4,13,0,927.0,79.0,3.1,30.3,616.0,678.14,511.24
2018,11,4,13,15,910.0,79.5,3.2,30.15,590.0,697.38,527.7
2018,11,4,13,30,893.0,80.0,3.3,30.0,564.0,712.74,541.24
2018,11,4,13,45,856.5,79.0,3.4,29.8,523.0,714.47,544.39
2018,11,4,14,0,820.0,78.0,3.5,29.6,482.0,706.44,540.51
2018,11,4,14,15,831.5,72.0,3.5,29.25,456.5,723.91,554.88
2018,11,4,14,30,843.0,66.0,3.5,28.9,431.0,738.27,566.95
2018,11,4,14,45,788.0,68.5,3.55,28.5,384.0,709.2,548.28
2018,11,4,15,0,733.0,71.0,3.6,28.1,337.0,676.08,526.46
2018,11,4,15,15,732.0,64.0,3.6,28.1,300.5,669.9,522.7
2018,11,4,15,30,731.0,57.0,3.6,28.1,264.0,660.62,515.77
2018,11,4,15,45,675.5,52.0,3.1,26.55,216.5,609.17,477.97
2018,11,4,16,0,620.0,47.0,2.6,25.0,169.0,555.5,436.28
2018,11,4,16,15,525.0,40.5,2.25,23.6,124.0,478.98,374.41
2018,11,4,16,30,430.0,34.0,1.9,22.2,79.0,395.52,297.42
2018,11,4,16,45,262.0,22.5,1.6,20.85,45.5,241.01,39.55
2018,11,4,17,0,94.0,11.0,1.3,19.5,12.0,72.78,0.0
2018,11,4,17,15,47.0,5.5,1.25,18.9,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,5,6,15,14.0,2.0,1.1,12.9,1.5,0.0,0.0
2018,11,5,6,30,28.0,4.0,1.2,13.3,3.0,0.0,0.0
2018,11,5,6,45,186.0,15.0,1.3,13.7,27.5,12.8,0.0
2018,11,5,7,0,344.0,26.0,1.4,14.1,52.0,21.76,9.12
2018,11,5,7,15,450.5,33.0,1.55,14.85,93.0,27.13,17.61
2018,11,5,7,30,557.0,40.0,1.7,15.6,134.0,35.51,25.51
2018,11,5,7,45,570.5,46.5,1.9,16.35,168.5,37.21,27.27
2018,11,5,8,0,584.0,53.0,2.1,17.1,203.0,41.63,31.26
2018,11,5,8,15,586.0,63.5,2.25,18.05,238.0,48.82,37.52
2018,11,5,8,30,588.0,74.0,2.4,19.0,273.0,55.71,43.37
2018,11,5,8,45,649.5,76.5,2.6,19.9,322.0,57.12,44.37
2018,11,5,9,0,711.0,79.0,2.8,20.8,371.0,58.68,45.45
2018,11,5,9,15,782.5,70.5,3.0,21.65,419.0,57.68,44.32
2018,11,5,9,30,854.0,62.0,3.2,22.5,467.0,59.58,45.68
2018,11,5,9,45,866.0,64.0,3.45,23.35,497.5,64.49,49.6
2018,11,5,10,0,878.0,66.0,3.7,24.2,528.0,118.37,61.4
2018,11,5,10,15,888.0,67.5,3.75,24.7,552.5,172.25,95.36
2018,11,5,10,30,898.0,69.0,3.8,25.2,577.0,226.31,137.71
2018,11,5,10,45,904.0,69.0,3.85,25.7,593.5,278.14,182.15
2018,11,5,11,0,910.0,69.0,3.9,26.2,610.0,329.2,227.13
2018,11,5,11,15,913.0,69.5,3.95,26.5,619.0,378.67,271.02
2018,11,5,11,30,916.0,70.0,4.0,26.8,628.0,426.67,313.05
2018,11,5,11,45,917.0,70.5,4.0,27.05,630.0,472.13,352.2
2018,11,5,12,0,918.0,71.0,4.0,27.3,632.0,515.55,388.81
2018,11,5,12,15,915.0,71.0,4.0,27.45,625.0,554.18,421.12
2018,11,5,12,30,912.0,71.0,4.0,27.6,618.0,590.1,450.65
2018,11,5,12,45,906.0,71.0,3.95,27.7,603.5,621.4,476.12
2018,11,5,13,0,900.0,71.0,3.9,27.8,589.0,649.56,498.79
2018,11,5,13,15,892.5,70.5,3.85,27.75,567.5,672.99,517.95
2018,11,5,13,30,885.0,70.0,3.8,27.7,546.0,693.07,534.43
2018,11,5,13,45,873.5,68.5,3.75,27.65,517.5,705.8,544.42
2018,11,5,14,0,862.0,67.0,3.7,27.6,489.0,714.96,551.89
2018,11,5,14,15,845.5,65.0,3.65,27.35,454.0,716.3,554.28
2018,11,5,14,30,829.0,63.0,3.6,27.1,419.0,714.1,554.2
2018,11,5,14,45,805.0,61.0,3.5,26.85,379.0,709.91,552.46
2018,11,5,15,0,781.0,59.0,3.4,26.6,339.0,695.47,543.09
2018,11,5,15,15,745.5,55.5,3.4,26.6,295.0,667.06,522.93
2018,11,5,15,30,710.0,52.0,3.4,26.6,251.0,635.76,499.81
2018,11,5,15,45,656.5,47.5,2.7,25.4,205.5,586.98,462.26
2018,11,5,16,0,603.0,43.0,2.0,24.2,160.0,536.27,420.92
2018,11,5,16,15,511.5,37.0,1.8,23.0,117.0,462.7,361.2
2018,11,5,16,30,420.0,31.0,1.6,21.8,74.0,383.99,286.27
2018,11,5,16,45,259.0,20.5,1.4,20.55,42.5,234.89,0.57
2018,11,5,17,0,98.0,10.0,1.2,19.3,11.0,74.34,0.0
2018,11,5,17,15,49.0,5.0,1.2,18.85,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,6,15,13.5,2.0,0.8,14.1,1.5,0.0,0.0
2018,11,6,6,30,27.0,4.0,0.8,14.3,3.0,0.0,0.0
2018,11,6,6,45,190.5,15.5,0.75,14.5,28.0,13.23,0.0
2018,11,6,7,0,354.0,27.0,0.7,14.7,53.0,22.8,8.76
2018,11,6,7,15,468.0,34.5,0.7,15.5,95.5,28.58,18.72
2018,11,6,7,30,582.0,42.0,0.7,16.3,138.0,37.56,27.21
2018,11,6,7,45,647.5,46.5,0.75,17.1,185.0,41.05,30.57
2018,11,6,8,0,713.0,51.0,0.8,17.9,232.0,44.65,33.83
2018,11,6,8,15,754.0,54.5,0.9,18.8,278.0,47.29,36.07
2018,11,6,8,30,795.0,58.0,1.0,19.7,324.0,49.95,38.25
2018,11,6,8,45,823.0,61.0,1.1,20.6,367.0,52.11,39.91
2018,11,6,9,0,851.0,64.0,1.2,21.5,410.0,54.26,41.53
2018,11,6,9,15,870.0,65.5,1.25,22.25,447.5,62.01,47.94
2018,11,6,9,30,889.0,67.0,1.3,23.0,485.0,63.53,48.96
2018,11,6,9,45,902.5,68.5,1.4,23.8,516.5,65.92,50.72
2018,11,6,10,0,916.0,70.0,1.5,24.6,548.0,121.68,63.31
2018,11,6,10,15,924.5,71.5,1.55,25.15,572.5,177.53,97.6
2018,11,6,10,30,933.0,73.0,1.6,25.7,597.0,233.34,140.49
2018,11,6,10,45,938.0,74.0,1.7,26.25,614.0,287.66,186.17
2018,11,6,11,0,943.0,75.0,1.8,26.8,631.0,341.1,232.31
2018,11,6,11,15,946.0,75.5,1.85,27.15,640.5,392.33,276.73
2018,11,6,11,30,949.0,76.0,1.9,27.5,650.0,442.03,319.15
2018,11,6,11,45,949.0,76.0,2.0,27.85,651.0,488.24,358.13
2018,11,6,12,0,949.0,76.0,2.1,28.2,652.0,532.21,394.44
2018,11,6,12,15,945.0,76.5,2.15,28.35,644.5,572.19,427.08
2018,11,6,12,30,941.0,77.0,2.2,28.5,637.0,609.33,456.87
2018,11,6,12,45,934.5,76.5,2.3,28.65,621.5,641.0,482.39
2018,11,6,13,0,928.0,76.0,2.4,28.8,606.0,669.4,505.15
2018,11,6,13,15,918.5,75.0,2.45,28.8,583.0,691.94,523.51
2018,11,6,13,30,909.0,74.0,2.5,28.8,560.0,710.92,539.14
2018,11,6,13,45,896.5,72.5,2.6,28.75,530.0,723.64,549.82
2018,11,6,14,0,884.0,71.0,2.7,28.7,500.0,732.68,557.74
2018,11,6,14,15,866.0,69.0,2.7,28.5,464.0,733.45,559.77
2018,11,6,14,30,848.0,67.0,2.7,28.3,428.0,737.37,564.13
2018,11,6,14,45,822.0,64.5,2.7,28.05,386.5,724.48,556.64
2018,11,6,15,0,796.0,62.0,2.7,27.8,345.0,708.03,546.47
2018,11,6,15,15,759.0,58.5,2.7,27.8,300.0,678.6,525.93
2018,11,6,15,30,722.0,55.0,2.7,27.8,255.0,646.15,502.31
2018,11,6,15,45,663.5,50.5,1.95,26.0,208.0,593.51,462.54
2018,11,6,16,0,605.0,46.0,1.2,24.2,161.0,538.66,418.19
2018,11,6,16,15,470.5,40.0,1.25,23.1,114.0,435.03,337.75
2018,11,6,16,30,336.0,34.0,1.3,22.0,67.0,325.02,239.67
2018,11,6,16,45,197.5,21.5,1.3,20.85,38.0,189.91,0.0
2018,11,6,17,0,59.0,9.0,1.3,19.7,9.0,47.13,0.0
2018,11,6,17,15,29.5,4.5,1.3,19.35,4.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,16.3,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,11,7,6,15,14.5,1.5,0.35,16.4,1.0,0.0,0.0
2018,11,7,6,30,29.0,3.0,0.4,16.5,2.0,0.0,0.0
2018,11,7,6,45,189.5,14.0,0.4,16.65,25.5,11.95,0.0
2018,11,7,7,0,350.0,25.0,0.4,16.8,49.0,21.05,6.32
2018,11,7,7,15,433.5,33.5,0.45,17.4,87.5,27.67,17.69
2018,11,7,7,30,517.0,42.0,0.5,18.0,126.0,34.24,24.11
2018,11,7,7,45,576.0,48.5,0.55,18.55,170.0,38.99,28.56
2018,11,7,8,0,635.0,55.0,0.6,19.1,214.0,43.71,32.82
2018,11,7,8,15,690.0,58.5,0.7,19.85,261.0,50.13,38.39
2018,11,7,8,30,745.0,62.0,0.8,20.6,308.0,52.75,40.53
2018,11,7,8,45,780.0,64.0,0.9,21.35,351.0,54.04,41.46
2018,11,7,9,0,815.0,66.0,1.0,22.1,394.0,55.41,42.42
2018,11,7,9,15,848.5,65.0,1.25,22.9,434.5,61.35,47.26
2018,11,7,9,30,882.0,64.0,1.5,23.7,475.0,61.31,46.95
2018,11,7,9,45,894.5,65.5,1.75,24.45,506.0,62.71,47.88
2018,11,7,10,0,907.0,67.0,2.0,25.2,537.0,116.42,60.08
2018,11,7,10,15,916.0,68.5,2.15,25.65,561.5,171.66,93.51
2018,11,7,10,30,925.0,70.0,2.3,26.1,586.0,226.93,135.9
2018,11,7,10,45,930.5,71.0,2.4,26.55,603.0,280.77,181.33
2018,11,7,11,0,936.0,72.0,2.5,27.0,620.0,333.81,227.43
2018,11,7,11,15,938.0,72.5,2.6,27.25,629.0,384.21,271.73
2018,11,7,11,30,940.0,73.0,2.7,27.5,638.0,432.99,314.09
2018,11,7,11,45,939.0,74.0,2.75,27.75,639.0,479.12,353.45
2018,11,7,12,0,938.0,75.0,2.8,28.0,640.0,523.02,390.1
2018,11,7,12,15,935.0,74.0,2.9,28.05,632.0,561.54,422.4
2018,11,7,12,30,932.0,73.0,3.0,28.1,624.0,597.25,451.95
2018,11,7,12,45,926.5,73.0,3.05,28.15,609.5,629.58,478.28
2018,11,7,13,0,921.0,73.0,3.1,28.2,595.0,658.75,501.85
2018,11,7,13,15,913.0,71.5,3.1,28.1,572.5,681.43,520.58
2018,11,7,13,30,905.0,70.0,3.1,28.0,550.0,700.62,536.59
2018,11,7,13,45,893.5,68.5,3.15,27.95,521.0,713.85,547.49
2018,11,7,14,0,882.0,67.0,3.2,27.9,492.0,723.45,555.58
2018,11,7,14,15,865.5,64.5,3.2,27.7,456.0,724.6,557.88
2018,11,7,14,30,849.0,62.0,3.2,27.5,420.0,722.11,557.67
2018,11,7,14,45,825.0,59.5,3.15,27.25,379.5,717.49,555.78
2018,11,7,15,0,801.0,57.0,3.1,27.0,339.0,702.64,546.3
