Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,4,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.35,9.05,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.25,8.95,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,12,18,7,15,12.0,7.5,0.25,9.25,8.0,6.4,0.0
2018,12,18,7,30,24.0,15.0,0.3,9.6,16.0,12.25,0.0
2018,12,18,7,45,67.0,31.0,0.35,9.95,38.5,24.5,13.5
2018,12,18,8,0,110.0,47.0,0.4,10.3,61.0,35.95,25.88
2018,12,18,8,15,222.0,58.0,0.45,10.8,100.0,43.59,33.3
2018,12,18,8,30,334.0,69.0,0.5,11.3,139.0,51.73,40.89
2018,12,18,8,45,546.5,59.5,0.5,11.8,201.5,46.72,36.55
2018,12,18,9,0,759.0,50.0,0.5,12.3,264.0,43.79,33.95
2018,12,18,9,15,787.5,52.5,0.75,13.15,300.5,45.72,35.56
2018,12,18,9,30,816.0,55.0,1.0,14.0,337.0,47.66,37.13
2018,12,18,9,45,835.5,57.0,1.25,14.8,369.0,54.88,43.35
2018,12,18,10,0,855.0,59.0,1.5,15.6,401.0,56.84,44.86
2018,12,18,10,15,869.0,60.0,1.6,16.1,427.0,63.73,50.75
2018,12,18,10,30,883.0,61.0,1.7,16.6,453.0,114.23,60.38
2018,12,18,10,45,892.0,62.0,1.85,17.05,472.0,164.61,92.67
2018,12,18,11,0,901.0,63.0,2.0,17.5,491.0,214.76,132.6
2018,12,18,11,15,906.5,63.0,2.05,17.7,503.0,262.83,174.79
2018,12,18,11,30,912.0,63.0,2.1,17.9,515.0,309.86,217.51
2018,12,18,11,45,914.0,63.5,2.2,18.1,519.5,354.99,258.99
2018,12,18,12,0,916.0,64.0,2.3,18.3,524.0,398.41,298.63
2018,12,18,12,15,914.0,63.5,2.4,18.35,520.5,437.35,334.31
2018,12,18,12,30,912.0,63.0,2.5,18.4,517.0,473.86,367.35
2018,12,18,12,45,906.0,63.0,2.6,18.5,506.0,506.41,396.56
2018,12,18,13,0,900.0,63.0,2.7,18.6,495.0,536.06,422.9
2018,12,18,13,15,890.5,62.5,2.7,18.5,476.5,560.28,444.61
2018,12,18,13,30,881.0,62.0,2.7,18.4,458.0,581.26,463.4
2018,12,18,13,45,868.0,60.5,2.75,18.3,433.0,595.74,477.11
2018,12,18,14,0,855.0,59.0,2.8,18.2,408.0,606.78,487.93
2018,12,18,14,15,835.5,57.5,2.7,18.0,377.0,610.33,492.38
2018,12,18,14,30,816.0,56.0,2.6,17.8,346.0,615.76,497.75
2018,12,18,14,45,787.5,54.0,2.55,17.55,310.0,606.23,491.71
2018,12,18,15,0,759.0,52.0,2.5,17.3,274.0,593.28,482.5
2018,12,18,15,15,704.5,49.5,2.5,17.3,232.5,559.02,455.65
2018,12,18,15,30,650.0,47.0,2.5,17.3,191.0,521.66,425.1
2018,12,18,15,45,597.0,41.5,1.85,15.8,152.0,479.25,389.03
2018,12,18,16,0,544.0,36.0,1.2,14.3,113.0,434.67,348.06
2018,12,18,16,15,420.0,29.0,1.2,13.75,76.0,350.66,266.8
2018,12,18,16,30,296.0,22.0,1.2,13.2,39.0,243.65,35.0
2018,12,18,16,45,148.0,11.0,1.2,12.65,19.5,101.66,0.0
2018,12,18,17,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,19,7,15,115.0,9.0,0.55,10.9,14.0,7.68,0.0
2018,12,19,7,30,230.0,18.0,0.6,11.2,28.0,15.36,0.0
2018,12,19,7,45,371.0,26.5,0.65,11.5,64.0,22.05,11.23
2018,12,19,8,0,512.0,35.0,0.7,11.8,100.0,31.62,21.89
2018,12,19,8,15,475.0,47.0,0.8,12.1,125.0,38.14,28.25
2018,12,19,8,30,438.0,59.0,0.9,12.4,150.0,46.83,36.32
2018,12,19,8,45,501.0,66.5,1.0,12.75,191.0,52.13,41.21
2018,12,19,9,0,564.0,74.0,1.1,13.1,232.0,57.41,45.96
2018,12,19,9,15,566.0,82.0,1.3,13.65,259.0,62.51,50.42
2018,12,19,9,30,568.0,90.0,1.5,14.2,286.0,67.48,54.68
2018,12,19,9,45,625.0,90.5,1.7,14.7,324.5,67.27,54.31
2018,12,19,10,0,682.0,91.0,1.9,15.2,363.0,67.3,54.15
2018,12,19,10,15,746.5,83.5,2.05,15.7,399.0,71.26,57.44
2018,12,19,10,30,811.0,76.0,2.2,16.2,435.0,113.12,62.51
2018,12,19,10,45,844.0,72.5,2.3,16.7,460.0,160.13,91.39
2018,12,19,11,0,877.0,69.0,2.4,17.2,485.0,213.7,133.01
2018,12,19,11,15,849.0,76.5,2.5,17.45,487.5,256.11,171.86
2018,12,19,11,30,821.0,84.0,2.6,17.7,490.0,299.1,212.26
2018,12,19,11,45,855.5,77.5,2.65,18.0,504.0,345.49,253.44
2018,12,19,12,0,890.0,71.0,2.7,18.3,518.0,393.96,296.08
2018,12,19,12,15,886.0,71.5,2.65,18.35,514.0,432.24,330.99
2018,12,19,12,30,882.0,72.0,2.6,18.4,510.0,468.07,363.16
2018,12,19,12,45,866.0,73.5,2.6,18.45,496.5,496.58,389.09
2018,12,19,13,0,850.0,75.0,2.6,18.5,483.0,523.83,413.3
2018,12,19,13,15,798.0,81.0,2.45,18.4,453.0,531.41,421.69
2018,12,19,13,30,746.0,87.0,2.3,18.3,423.0,533.51,425.34
2018,12,19,13,45,736.5,84.0,2.15,18.25,400.5,546.43,436.9
2018,12,19,14,0,727.0,81.0,2.0,18.2,378.0,558.46,447.28
2018,12,19,14,15,694.5,80.5,1.8,17.95,347.0,554.17,444.93
2018,12,19,14,30,662.0,80.0,1.6,17.7,316.0,546.31,439.55
2018,12,19,14,45,677.5,70.0,1.4,17.45,289.5,555.58,447.18
2018,12,19,15,0,693.0,60.0,1.2,17.2,263.0,558.27,449.12
2018,12,19,15,15,591.5,59.5,1.2,17.2,215.5,499.44,403.47
2018,12,19,15,30,490.0,59.0,1.2,17.2,168.0,433.72,351.35
2018,12,19,15,45,501.5,48.5,0.9,16.1,139.5,429.99,346.38
2018,12,19,16,0,513.0,38.0,0.6,15.0,111.0,424.21,336.23
2018,12,19,16,15,406.0,30.0,0.6,14.55,75.5,342.61,258.9
2018,12,19,16,30,299.0,22.0,0.6,14.1,40.0,246.34,48.4
2018,12,19,16,45,149.5,11.0,0.65,13.65,20.0,102.63,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,20,7,15,23.5,7.0,0.5,11.85,8.0,5.97,0.0
2018,12,20,7,30,47.0,14.0,0.5,12.1,16.0,11.95,0.0
2018,12,20,7,45,99.0,29.5,0.45,12.35,40.0,23.05,11.68
2018,12,20,8,0,151.0,45.0,0.4,12.6,64.0,34.68,24.43
2018,12,20,8,15,209.0,58.0,0.5,13.0,95.0,44.44,33.68
2018,12,20,8,30,267.0,71.0,0.6,13.4,126.0,52.81,41.46
2018,12,20,8,45,313.5,82.5,0.7,13.8,160.0,60.75,48.67
2018,12,20,9,0,360.0,94.0,0.8,14.2,194.0,68.54,55.61
2018,12,20,9,15,379.0,104.0,0.85,14.55,222.5,74.92,61.18
2018,12,20,9,30,398.0,114.0,0.9,14.9,251.0,81.16,66.54
2018,12,20,9,45,422.0,122.5,0.9,15.25,279.5,86.34,70.9
2018,12,20,10,0,446.0,131.0,0.9,15.6,308.0,91.47,75.17
2018,12,20,10,15,374.5,153.5,0.9,16.0,309.0,105.79,87.33
2018,12,20,10,30,303.0,176.0,0.9,16.4,310.0,144.53,105.11
2018,12,20,10,45,305.0,184.0,0.95,16.8,324.0,171.46,123.31
2018,12,20,11,0,307.0,192.0,1.0,17.2,338.0,198.45,144.37
2018,12,20,11,15,340.0,190.0,1.05,17.4,355.0,225.03,165.38
2018,12,20,11,30,373.0,188.0,1.1,17.6,372.0,253.95,189.18
2018,12,20,11,45,438.5,175.5,1.2,17.8,394.0,289.66,218.09
2018,12,20,12,0,504.0,163.0,1.3,18.0,416.0,328.06,249.7
2018,12,20,12,15,487.5,166.0,1.3,18.1,409.5,350.61,270.26
2018,12,20,12,30,471.0,169.0,1.3,18.2,403.0,370.73,288.44
2018,12,20,12,45,344.5,187.0,1.25,18.25,356.5,341.89,268.65
2018,12,20,13,0,218.0,205.0,1.2,18.3,310.0,302.88,239.7
2018,12,20,13,15,205.0,198.5,1.15,18.25,294.0,300.95,239.37
2018,12,20,13,30,192.0,192.0,1.1,18.2,278.0,297.51,237.49
2018,12,20,13,45,136.0,179.5,1.05,18.1,239.0,260.77,208.81
2018,12,20,14,0,80.0,167.0,1.0,18.0,200.0,209.55,168.02
2018,12,20,14,15,65.0,148.0,0.85,17.65,173.5,184.65,148.45
2018,12,20,14,30,50.0,129.0,0.7,17.3,147.0,158.39,127.32
2018,12,20,14,45,96.5,120.0,0.6,16.95,150.0,195.63,159.0
2018,12,20,15,0,143.0,111.0,0.5,16.6,153.0,221.9,181.15
2018,12,20,15,15,205.0,94.5,0.5,16.6,145.5,261.95,214.04
2018,12,20,15,30,267.0,78.0,0.5,16.6,138.0,302.55,246.0
2018,12,20,15,45,230.0,64.5,0.65,15.65,108.5,249.82,203.26
2018,12,20,16,0,193.0,51.0,0.8,14.7,79.0,211.53,170.47
2018,12,20,16,15,150.5,36.5,0.8,14.45,54.0,183.11,139.48
2018,12,20,16,30,108.0,22.0,0.8,14.2,29.0,124.55,28.82
2018,12,20,16,45,64.5,12.5,0.8,13.95,15.5,50.92,0.0
2018,12,20,17,0,21.0,3.0,0.8,13.7,2.0,0.0,0.0
2018,12,20,17,15,10.5,1.5,0.75,13.6,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.35,12.7,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.2,12.35,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.2,12.25,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.25,12.15,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.35,12.05,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,7,15,32.0,7.5,0.95,12.05,9.0,6.4,0.0
2018,12,21,7,30,64.0,15.0,1.0,12.5,18.0,12.8,0.0
2018,12,21,7,45,219.5,27.0,1.05,13.0,51.5,22.22,10.72
2018,12,21,8,0,375.0,39.0,1.1,13.5,85.0,32.09,22.02
2018,12,21,8,15,502.5,40.5,1.25,14.0,128.0,32.85,23.32
2018,12,21,8,30,630.0,42.0,1.4,14.5,171.0,37.08,27.33
2018,12,21,8,45,677.5,46.0,1.6,15.0,211.0,40.31,30.33
2018,12,21,9,0,725.0,50.0,1.8,15.5,251.0,43.56,33.24
2018,12,21,9,15,755.5,52.5,1.95,15.9,287.5,45.46,34.89
2018,12,21,9,30,786.0,55.0,2.1,16.3,324.0,47.4,36.52
2018,12,21,9,45,807.5,57.0,2.3,16.75,356.0,48.87,37.7
2018,12,21,10,0,829.0,59.0,2.5,17.2,388.0,56.5,44.28
2018,12,21,10,15,844.0,60.5,2.4,17.45,414.5,58.6,45.99
2018,12,21,10,30,859.0,62.0,2.3,17.7,441.0,108.23,57.61
2018,12,21,10,45,826.0,73.5,2.25,18.0,450.5,155.55,88.22
2018,12,21,11,0,793.0,85.0,2.2,18.3,460.0,204.96,128.8
2018,12,21,11,15,823.5,80.0,2.25,18.55,478.5,250.37,167.1
2018,12,21,11,30,854.0,75.0,2.3,18.8,497.0,297.13,208.16
2018,12,21,11,45,782.5,92.5,2.35,19.05,482.0,333.06,243.77
2018,12,21,12,0,711.0,110.0,2.4,19.3,467.0,359.42,270.63
2018,12,21,12,15,518.0,147.0,2.45,19.35,406.5,345.46,266.53
2018,12,21,12,30,325.0,184.0,2.5,19.4,346.0,312.42,245.01
2018,12,21,12,45,266.0,179.5,2.55,19.45,310.0,296.97,234.93
2018,12,21,13,0,207.0,175.0,2.6,19.5,274.0,276.4,219.96
2018,12,21,13,15,108.5,161.0,2.6,19.4,213.0,211.66,168.83
2018,12,21,13,30,10.0,147.0,2.6,19.3,152.0,132.06,103.86
2018,12,21,13,45,143.0,139.5,2.55,19.15,198.5,222.79,180.06
2018,12,21,14,0,276.0,132.0,2.5,19.0,245.0,314.36,255.68
2018,12,21,14,15,303.5,127.0,2.6,18.75,242.5,335.57,273.81
2018,12,21,14,30,331.0,122.0,2.7,18.5,240.0,370.99,303.2
2018,12,21,14,45,333.5,111.5,2.75,18.25,220.0,369.15,302.73
2018,12,21,15,0,336.0,101.0,2.8,18.0,200.0,365.78,300.86
2018,12,21,15,15,314.0,89.0,2.8,18.0,171.0,342.62,282.01
2018,12,21,15,30,292.0,77.0,2.8,18.0,142.0,317.9,261.17
2018,12,21,15,45,255.5,63.5,2.05,16.8,112.0,280.26,229.09
2018,12,21,16,0,219.0,50.0,1.3,15.6,82.0,241.89,194.91
2018,12,21,16,15,168.5,36.5,1.2,15.0,56.0,194.54,149.0
2018,12,21,16,30,118.0,23.0,1.1,14.4,30.0,133.2,38.17
2018,12,21,16,45,67.5,13.0,1.05,13.85,16.0,53.25,0.0
2018,12,21,17,0,17.0,3.0,1.0,13.3,2.0,0.0,0.0
2018,12,21,17,15,8.5,1.5,1.0,13.0,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,22,7,15,102.0,9.0,0.7,9.9,13.0,7.68,0.0
2018,12,22,7,30,204.0,18.0,0.7,10.4,26.0,15.36,0.0
2018,12,22,7,45,345.0,26.5,0.7,10.9,60.5,22.1,10.51
2018,12,22,8,0,486.0,35.0,0.7,11.4,95.0,29.01,19.55
2018,12,22,8,15,563.0,40.5,0.85,11.9,135.5,36.12,26.44
2018,12,22,8,30,640.0,46.0,1.0,12.4,176.0,40.7,30.82
2018,12,22,8,45,689.5,50.0,1.2,12.85,217.0,43.84,33.77
2018,12,22,9,0,739.0,54.0,1.4,13.3,258.0,47.02,36.66
2018,12,22,9,15,754.0,58.5,1.5,13.8,291.5,50.34,39.56
2018,12,22,9,30,769.0,63.0,1.6,14.3,325.0,53.6,42.35
2018,12,22,9,45,723.5,77.0,1.7,14.75,342.5,58.45,46.52
2018,12,22,10,0,678.0,91.0,1.8,15.2,360.0,67.35,54.21
2018,12,22,10,15,743.0,84.5,1.85,15.55,397.0,62.69,49.95
2018,12,22,10,30,808.0,78.0,1.9,15.9,434.0,109.8,61.45
2018,12,22,10,45,821.5,78.5,1.9,16.25,454.0,157.53,90.73
2018,12,22,11,0,835.0,79.0,1.9,16.6,474.0,205.67,128.23
2018,12,22,11,15,709.5,111.0,1.65,16.8,452.5,246.1,168.66
2018,12,22,11,30,584.0,143.0,1.4,17.0,431.0,278.05,202.01
2018,12,22,11,45,550.5,152.5,1.1,17.2,426.0,304.41,226.82
2018,12,22,12,0,517.0,162.0,0.8,17.4,421.0,330.05,249.97
2018,12,22,12,15,622.0,136.0,0.85,17.4,446.5,380.59,290.75
2018,12,22,12,30,727.0,110.0,0.9,17.4,472.0,432.57,332.85
2018,12,22,12,45,775.0,97.5,0.9,17.4,476.0,474.91,367.7
2018,12,22,13,0,823.0,85.0,0.9,17.4,480.0,517.14,402.13
2018,12,22,13,15,721.0,101.0,1.0,17.35,438.0,508.32,398.77
2018,12,22,13,30,619.0,117.0,1.1,17.3,396.0,491.19,388.62
2018,12,22,13,45,623.0,108.0,1.15,17.25,376.0,504.28,401.1
2018,12,22,14,0,627.0,99.0,1.2,17.2,356.0,514.95,411.32
2018,12,22,14,15,551.0,104.5,1.2,17.05,318.0,487.87,391.84
2018,12,22,14,30,475.0,110.0,1.2,16.9,280.0,450.64,364.32
2018,12,22,14,45,336.5,105.0,1.2,16.75,219.5,363.38,296.33
2018,12,22,15,0,198.0,100.0,1.2,16.6,159.0,257.14,210.96
2018,12,22,15,15,137.0,74.5,1.2,16.6,112.5,188.74,154.93
2018,12,22,15,30,76.0,49.0,1.2,16.6,66.0,105.94,85.34
2018,12,22,15,45,66.5,40.0,1.0,15.5,52.5,90.73,72.32
2018,12,22,16,0,57.0,31.0,0.8,14.4,39.0,75.18,58.42
2018,12,22,16,15,51.5,22.5,0.85,13.9,28.0,74.09,54.64
2018,12,22,16,30,46.0,14.0,0.9,13.4,17.0,55.99,15.92
2018,12,22,16,45,32.5,8.5,0.95,12.95,9.5,27.57,0.0
2018,12,22,17,0,19.0,3.0,1.0,12.5,2.0,0.0,0.0
2018,12,22,17,15,9.5,1.5,0.95,12.3,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,23,7,15,62.5,7.5,0.8,8.85,10.0,6.4,0.0
2018,12,23,7,30,125.0,15.0,0.8,9.3,20.0,12.8,0.0
2018,12,23,7,45,122.0,30.0,0.8,9.7,39.5,23.39,11.23
2018,12,23,8,0,119.0,45.0,0.8,10.1,59.0,34.5,24.39
2018,12,23,8,15,150.0,60.0,0.85,10.6,85.5,45.46,34.85
2018,12,23,8,30,181.0,75.0,0.9,11.1,112.0,56.18,44.8
2018,12,23,8,45,174.5,90.5,1.0,11.6,132.0,66.73,54.41
2018,12,23,9,0,168.0,106.0,1.1,12.1,152.0,79.0,65.38
2018,12,23,9,15,135.0,110.0,1.2,12.75,150.5,82.16,68.05
2018,12,23,9,30,102.0,114.0,1.3,13.4,149.0,85.03,70.38
2018,12,23,9,45,115.5,128.0,1.45,14.05,171.0,94.39,78.35
2018,12,23,10,0,129.0,142.0,1.6,14.7,193.0,103.53,86.03
2018,12,23,10,15,297.0,144.5,1.6,15.15,272.5,102.37,84.73
2018,12,23,10,30,465.0,147.0,1.6,15.6,352.0,130.36,89.56
2018,12,23,10,45,486.0,150.0,1.65,16.05,372.5,164.81,111.07
2018,12,23,11,0,507.0,153.0,1.7,16.5,393.0,200.91,138.48
2018,12,23,11,15,544.5,148.0,1.8,16.85,411.5,235.99,166.96
2018,12,23,11,30,582.0,143.0,1.9,17.2,430.0,276.49,201.16
2018,12,23,11,45,605.5,137.5,1.95,17.5,439.0,311.56,232.0
2018,12,23,12,0,629.0,132.0,2.0,17.8,448.0,347.29,263.4
2018,12,23,12,15,688.0,115.5,2.15,17.95,459.5,387.62,298.04
2018,12,23,12,30,747.0,99.0,2.3,18.1,471.0,429.91,334.22
2018,12,23,12,45,802.5,83.0,2.4,18.25,475.5,472.89,370.7
2018,12,23,13,0,858.0,67.0,2.5,18.4,480.0,513.48,405.16
2018,12,23,13,15,850.5,66.0,2.5,18.4,463.0,537.53,426.51
2018,12,23,13,30,843.0,65.0,2.5,18.4,446.0,558.56,445.16
2018,12,23,13,45,817.0,66.5,2.55,18.4,419.5,572.32,457.93
2018,12,23,14,0,791.0,68.0,2.6,18.4,393.0,578.96,465.04
2018,12,23,14,15,699.5,77.5,2.5,18.15,349.5,551.79,445.44
2018,12,23,14,30,608.0,87.0,2.4,17.9,306.0,517.65,420.01
2018,12,23,14,45,534.5,87.5,2.3,17.6,265.5,480.05,391.61
2018,12,23,15,0,461.0,88.0,2.2,17.3,225.0,433.14,355.14
2018,12,23,15,15,379.5,82.0,2.2,17.3,184.5,377.57,310.51
2018,12,23,15,30,298.0,76.0,2.2,17.3,144.0,320.37,263.22
2018,12,23,15,45,212.5,65.0,1.65,15.75,108.5,238.11,195.27
2018,12,23,16,0,127.0,54.0,1.1,14.2,73.0,172.0,138.56
2018,12,23,16,15,102.0,38.5,1.1,13.65,50.5,138.82,106.64
2018,12,23,16,30,77.0,23.0,1.1,13.1,28.0,95.17,35.34
2018,12,23,16,45,52.0,13.0,1.1,12.6,15.0,43.63,0.0
2018,12,23,17,0,27.0,3.0,1.1,12.1,2.0,0.0,0.0
2018,12,23,17,15,13.5,1.5,1.1,11.95,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,24,7,15,14.5,6.0,0.5,11.75,6.5,0.0,0.0
2018,12,24,7,30,29.0,12.0,0.5,12.3,13.0,10.24,0.0
2018,12,24,7,45,130.0,26.0,0.5,12.85,40.5,20.08,8.43
2018,12,24,8,0,231.0,40.0,0.5,13.4,68.0,30.73,20.79
2018,12,24,8,15,383.5,44.5,0.45,13.95,112.5,35.75,25.88
2018,12,24,8,30,536.0,49.0,0.4,14.5,157.0,39.28,29.31
2018,12,24,8,45,428.0,61.0,0.35,15.1,159.0,47.32,36.58
2018,12,24,9,0,320.0,73.0,0.3,15.7,161.0,53.59,42.13
2018,12,24,9,15,175.0,91.0,0.7,16.2,140.0,67.28,54.11
2018,12,24,9,30,30.0,109.0,1.1,16.7,119.0,83.89,68.49
2018,12,24,9,45,60.5,135.5,1.45,17.25,158.5,101.63,83.66
2018,12,24,10,0,91.0,162.0,1.8,17.8,198.0,118.57,97.97
2018,12,24,10,15,64.5,163.5,2.0,17.95,190.0,120.17,99.13
2018,12,24,10,30,38.0,165.0,2.2,18.1,182.0,126.05,98.26
2018,12,24,10,45,27.5,166.5,2.4,18.25,179.0,130.95,102.08
2018,12,24,11,0,17.0,168.0,2.6,18.4,176.0,136.57,106.95
2018,12,24,11,15,60.0,188.5,2.75,18.45,218.0,161.82,125.77
2018,12,24,11,30,103.0,209.0,2.9,18.5,260.0,194.23,150.82
2018,12,24,11,45,69.5,203.5,3.0,18.55,238.0,187.7,147.05
2018,12,24,12,0,36.0,198.0,3.1,18.6,216.0,177.47,139.91
2018,12,24,12,15,32.0,191.5,3.15,18.45,207.5,174.74,138.12
2018,12,24,12,30,28.0,185.0,3.2,18.3,199.0,171.24,135.65
2018,12,24,12,45,29.5,183.0,3.3,18.15,197.5,173.73,138.01
2018,12,24,13,0,31.0,181.0,3.4,18.0,196.0,176.29,140.45
2018,12,24,13,15,81.5,186.0,3.35,17.75,223.5,212.18,170.46
2018,12,24,13,30,132.0,191.0,3.3,17.5,251.0,261.18,211.15
2018,12,24,13,45,70.5,153.0,3.25,17.2,185.0,183.14,147.83
2018,12,24,14,0,9.0,115.0,3.2,16.9,119.0,104.13,82.13
2018,12,24,14,15,18.0,84.0,3.1,16.7,91.0,86.81,68.17
2018,12,24,14,30,27.0,53.0,3.0,16.5,63.0,63.56,49.03
2018,12,24,14,45,36.5,46.5,2.9,16.25,58.5,71.19,55.9
2018,12,24,15,0,46.0,40.0,2.8,16.0,54.0,71.72,56.71
2018,12,24,15,15,53.5,35.5,2.8,16.0,49.5,72.92,57.89
2018,12,24,15,30,61.0,31.0,2.8,16.0,45.0,82.32,65.79
2018,12,24,15,45,30.5,24.0,2.4,15.45,31.0,46.23,34.29
2018,12,24,16,0,0.0,17.0,2.0,14.9,17.0,13.98,6.06
2018,12,24,16,15,4.0,11.5,2.0,14.75,12.0,12.31,4.36
2018,12,24,16,30,8.0,6.0,2.0,14.6,7.0,11.44,0.0
2018,12,24,16,45,8.0,3.0,2.0,14.5,3.5,7.57,0.0
2018,12,24,17,0,8.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,12,24,17,15,4.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,25,7,15,27.0,4.0,2.6,8.65,5.0,0.0,0.0
2018,12,25,7,30,54.0,8.0,2.8,8.8,10.0,6.83,0.0
2018,12,25,7,45,243.5,22.0,2.95,8.95,49.0,17.95,6.84
2018,12,25,8,0,433.0,36.0,3.1,9.1,88.0,29.79,20.26
2018,12,25,8,15,518.0,42.0,3.25,9.4,128.5,34.28,24.98
2018,12,25,8,30,603.0,48.0,3.4,9.7,169.0,38.87,29.46
2018,12,25,8,45,653.0,52.5,3.5,10.0,209.0,45.81,35.91
2018,12,25,9,0,703.0,57.0,3.6,10.3,249.0,49.32,39.15
2018,12,25,9,15,731.5,60.5,3.75,10.8,285.5,51.83,41.37
2018,12,25,9,30,760.0,64.0,3.9,11.3,322.0,54.36,43.54
2018,12,25,9,45,777.5,68.0,4.05,11.8,354.0,57.17,45.92
2018,12,25,10,0,795.0,72.0,4.2,12.3,386.0,59.96,48.26
2018,12,25,10,15,812.5,73.0,4.3,12.7,412.5,60.44,48.53
2018,12,25,10,30,830.0,74.0,4.4,13.1,439.0,103.81,58.01
2018,12,25,10,45,843.5,75.0,4.5,13.5,460.0,153.06,87.76
2018,12,25,11,0,857.0,76.0,4.6,13.9,481.0,202.73,126.7
2018,12,25,11,15,864.5,76.5,4.65,14.15,494.5,250.88,169.12
2018,12,25,11,30,872.0,77.0,4.7,14.4,508.0,298.36,212.83
2018,12,25,11,45,875.0,77.5,4.8,14.65,513.5,343.57,255.3
2018,12,25,12,0,878.0,78.0,4.9,14.9,519.0,387.29,296.23
2018,12,25,12,15,877.0,78.0,4.95,15.0,517.0,427.27,333.72
2018,12,25,12,30,876.0,78.0,5.0,15.1,515.0,465.04,368.68
2018,12,25,12,45,871.5,77.5,5.05,15.2,505.0,498.31,399.37
2018,12,25,13,0,867.0,77.0,5.1,15.3,495.0,528.83,427.22
2018,12,25,13,15,860.5,75.5,5.1,15.25,478.5,554.37,450.74
2018,12,25,13,30,854.0,74.0,5.1,15.2,462.0,576.83,471.38
2018,12,25,13,45,844.0,72.0,5.15,15.2,438.5,593.52,487.18
2018,12,25,14,0,834.0,70.0,5.2,15.2,415.0,606.88,500.04
2018,12,25,14,15,817.5,67.5,5.05,15.05,385.0,612.22,505.98
2018,12,25,14,30,801.0,65.0,4.9,14.9,355.0,614.04,508.81
2018,12,25,14,45,776.5,62.0,4.8,14.75,320.0,606.59,504.05
2018,12,25,15,0,752.0,59.0,4.7,14.6,285.0,595.7,495.99
2018,12,25,15,15,710.5,55.0,4.7,14.6,245.0,568.93,474.48
2018,12,25,15,30,669.0,51.0,4.7,14.6,205.0,539.01,449.23
2018,12,25,15,45,604.0,46.0,3.9,13.55,164.0,489.33,406.2
2018,12,25,16,0,539.0,41.0,3.1,12.5,123.0,445.77,365.9
2018,12,25,16,15,428.0,33.5,2.85,11.85,85.5,361.53,287.18
2018,12,25,16,30,317.0,26.0,2.6,11.2,48.0,266.67,131.9
2018,12,25,16,45,171.0,15.0,2.35,10.6,25.5,120.05,0.0
2018,12,25,17,0,25.0,4.0,2.1,10.0,3.0,0.0,0.0
2018,12,25,17,15,12.5,2.0,2.0,9.7,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,26,7,15,33.0,7.0,1.35,8.05,8.0,0.0,0.0
2018,12,26,7,30,66.0,14.0,1.4,8.5,16.0,11.95,0.0
2018,12,26,7,45,130.0,28.0,1.5,8.95,40.5,21.62,9.13
2018,12,26,8,0,194.0,42.0,1.6,9.4,65.0,32.11,22.24
2018,12,26,8,15,305.5,50.5,1.75,10.0,103.5,38.57,28.74
2018,12,26,8,30,417.0,59.0,1.9,10.6,142.0,47.02,36.65
2018,12,26,8,45,421.5,71.5,2.0,11.2,171.0,53.76,42.88
2018,12,26,9,0,426.0,84.0,2.1,11.8,200.0,62.17,50.44
2018,12,26,9,15,464.0,92.0,2.3,12.35,235.0,67.52,55.15
2018,12,26,9,30,502.0,100.0,2.5,12.9,270.0,72.8,59.71
2018,12,26,9,45,658.0,84.0,2.7,13.45,329.5,62.97,50.77
2018,12,26,10,0,814.0,68.0,2.9,14.0,389.0,57.08,45.37
2018,12,26,10,15,707.5,90.5,3.05,14.3,383.0,66.56,53.64
2018,12,26,10,30,601.0,113.0,3.2,14.6,377.0,113.25,72.72
2018,12,26,10,45,337.0,153.5,3.35,14.9,303.0,150.62,106.73
2018,12,26,11,0,73.0,194.0,3.5,15.2,229.0,161.16,126.17
2018,12,26,11,15,252.5,182.0,3.6,15.35,306.0,196.53,148.08
2018,12,26,11,30,432.0,170.0,3.7,15.5,383.0,252.66,189.12
2018,12,26,11,45,596.0,137.0,3.8,15.65,434.5,305.48,230.26
2018,12,26,12,0,760.0,104.0,3.9,15.8,486.0,366.25,279.62
2018,12,26,12,15,745.0,107.5,3.85,15.8,481.0,400.21,311.44
2018,12,26,12,30,730.0,111.0,3.8,15.8,476.0,431.29,340.26
2018,12,26,12,45,802.5,92.5,3.7,15.8,486.5,479.79,381.61
2018,12,26,13,0,875.0,74.0,3.6,15.8,497.0,527.12,421.76
2018,12,26,13,15,867.5,73.5,3.55,15.7,480.5,555.42,446.87
2018,12,26,13,30,860.0,73.0,3.5,15.6,464.0,578.65,467.66
2018,12,26,13,45,848.5,71.5,3.45,15.55,440.5,595.24,482.87
2018,12,26,14,0,837.0,70.0,3.4,15.5,417.0,608.44,495.13
2018,12,26,14,15,817.5,68.0,3.25,15.25,386.5,612.61,500.19
2018,12,26,14,30,798.0,66.0,3.1,15.0,356.0,613.18,502.14
2018,12,26,14,45,769.5,63.0,3.0,14.75,320.0,603.16,495.65
2018,12,26,15,0,741.0,60.0,2.9,14.5,284.0,589.62,485.89
2018,12,26,15,15,699.5,56.5,2.9,14.5,244.5,563.44,465.28
2018,12,26,15,30,658.0,53.0,2.9,14.5,205.0,534.03,440.96
2018,12,26,15,45,591.5,47.5,2.15,13.0,164.0,489.65,403.02
2018,12,26,16,0,525.0,42.0,1.4,11.5,123.0,437.96,356.73
2018,12,26,16,15,393.0,34.5,1.35,11.1,84.0,339.89,269.23
2018,12,26,16,30,261.0,27.0,1.3,10.7,45.0,232.53,122.9
2018,12,26,16,45,141.0,15.5,1.2,10.25,24.0,101.79,0.0
2018,12,26,17,0,21.0,4.0,1.1,9.8,3.0,0.0,0.0
2018,12,26,17,15,10.5,2.0,1.1,9.65,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,27,7,15,110.0,8.5,2.9,7.85,12.0,0.0,0.0
2018,12,27,7,30,220.0,17.0,3.0,8.1,24.0,14.51,0.0
2018,12,27,7,45,372.5,24.0,3.05,8.35,58.5,20.05,7.82
2018,12,27,8,0,525.0,31.0,3.1,8.6,93.0,28.08,18.76
2018,12,27,8,15,602.5,36.0,3.35,9.2,134.5,32.28,23.2
2018,12,27,8,30,680.0,41.0,3.6,9.8,176.0,36.58,27.36
2018,12,27,8,45,728.0,44.5,3.85,10.35,217.5,39.45,30.11
2018,12,27,9,0,776.0,48.0,4.1,10.9,259.0,42.37,32.78
2018,12,27,9,15,805.0,50.5,4.35,11.45,297.0,44.35,34.51
2018,12,27,9,30,834.0,53.0,4.6,12.0,335.0,51.46,40.81
2018,12,27,9,45,854.0,55.5,4.85,12.5,368.5,53.9,42.87
2018,12,27,10,0,874.0,58.0,5.1,13.0,402.0,56.27,44.83
2018,12,27,10,15,889.0,59.5,5.3,13.3,430.0,57.79,46.06
2018,12,27,10,30,904.0,61.0,5.5,13.6,458.0,101.59,54.92
2018,12,27,10,45,914.0,61.5,5.7,13.95,478.5,153.02,84.98
2018,12,27,11,0,924.0,62.0,5.9,14.3,499.0,204.32,125.03
2018,12,27,11,15,931.0,62.5,5.95,14.4,513.0,254.65,169.55
2018,12,27,11,30,938.0,63.0,6.0,14.5,527.0,304.13,215.56
2018,12,27,11,45,942.5,63.0,6.1,14.6,533.5,351.34,260.43
2018,12,27,12,0,947.0,63.0,6.2,14.7,540.0,397.02,303.82
2018,12,27,12,15,946.0,63.5,6.2,14.7,538.5,439.29,343.97
2018,12,27,12,30,945.0,64.0,6.2,14.7,537.0,479.25,381.46
2018,12,27,12,45,940.5,64.0,6.25,14.7,527.0,514.58,414.57
2018,12,27,13,0,936.0,64.0,6.3,14.7,517.0,547.04,444.7
2018,12,27,13,15,929.0,62.5,6.25,14.6,499.5,573.58,469.54
2018,12,27,13,30,922.0,61.0,6.2,14.5,482.0,596.84,491.27
2018,12,27,13,45,910.5,60.0,6.15,14.4,457.5,614.73,508.29
2018,12,27,14,0,899.0,59.0,6.1,14.3,433.0,629.13,522.19
2018,12,27,14,15,881.5,57.5,6.0,14.05,402.0,635.69,529.69
2018,12,27,14,30,864.0,56.0,5.9,13.8,371.0,638.69,534.01
2018,12,27,14,45,838.0,53.5,5.75,13.6,334.5,631.39,529.44
2018,12,27,15,0,812.0,51.0,5.6,13.4,298.0,626.33,525.89
2018,12,27,15,15,774.0,48.5,5.6,13.4,258.0,604.31,507.86
2018,12,27,15,30,736.0,46.0,5.6,13.4,218.0,579.08,486.09
2018,12,27,15,45,676.5,41.5,4.95,12.35,175.5,534.05,447.03
2018,12,27,16,0,617.0,37.0,4.3,11.3,133.0,486.61,403.52
2018,12,27,16,15,500.0,31.0,4.1,10.75,93.0,397.7,320.74
2018,12,27,16,30,383.0,25.0,3.9,10.2,53.0,311.79,178.46
2018,12,27,16,45,207.5,14.5,3.7,9.65,28.0,142.91,0.0
2018,12,27,17,0,32.0,4.0,3.5,9.1,3.0,0.0,0.0
2018,12,27,17,15,16.0,2.0,3.45,8.95,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.3,7.85,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.35,5.65,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.25,5.3,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.05,4.2,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,1.95,3.7,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,1.85,3.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.65,2.7,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.55,2.65,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,28,7,15,124.0,8.0,1.65,3.6,12.0,0.0,0.0
